Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,3,45,0.0,0.0,2.15,0.1,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.2,0.2,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.2,0.1,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.25,-0.05,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.3,-0.1,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.3,-0.25,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.3,-0.4,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.3,-0.6,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.5,-0.1,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.7,0.4,0.0,0.0,0.0
2018,2,22,6,45,85.5,7.5,2.85,0.9,10.0,0.0,0.0
2018,2,22,7,0,171.0,15.0,3.0,1.4,20.0,45.36,0.0
2018,2,22,7,15,342.0,25.0,3.2,1.9,59.5,125.31,75.86
2018,2,22,7,30,513.0,35.0,3.4,2.4,99.0,211.98,162.58
2018,2,22,7,45,600.5,41.0,3.6,2.95,148.0,285.54,232.18
2018,2,22,8,0,688.0,47.0,3.8,3.5,197.0,368.36,308.53
2018,2,22,8,15,740.0,50.5,3.85,4.1,247.5,439.83,373.58
2018,2,22,8,30,792.0,54.0,3.9,4.7,298.0,515.53,439.72
2018,2,22,8,45,826.5,56.5,3.95,5.3,346.5,583.25,496.91
2018,2,22,9,0,861.0,59.0,4.0,5.9,395.0,647.16,549.1
2018,2,22,9,15,884.0,61.5,4.0,6.35,440.0,708.62,595.89
2018,2,22,9,30,907.0,64.0,4.0,6.8,485.0,769.65,640.35
2018,2,22,9,45,923.0,65.5,4.0,7.25,524.0,823.07,678.04
2018,2,22,10,0,939.0,67.0,4.0,7.7,563.0,874.74,713.76
2018,2,22,10,15,942.5,70.5,4.05,7.95,593.5,915.93,741.99
2018,2,22,10,30,946.0,74.0,4.1,8.2,624.0,953.92,767.65
2018,2,22,10,45,859.0,105.0,4.2,8.5,620.0,947.47,761.48
2018,2,22,11,0,772.0,136.0,4.3,8.8,616.0,928.48,746.67
2018,2,22,11,15,852.0,113.5,4.5,8.8,657.0,990.79,793.12
2018,2,22,11,30,932.0,91.0,4.7,8.8,698.0,1046.31,833.86
2018,2,22,11,45,590.5,177.5,4.9,8.85,564.0,833.86,678.12
2018,2,22,12,0,249.0,264.0,5.1,8.9,430.0,558.45,459.24
2018,2,22,12,15,140.0,246.5,5.25,8.8,340.0,406.18,336.33
2018,2,22,12,30,31.0,229.0,5.4,8.7,250.0,254.67,209.22
2018,2,22,12,45,81.5,231.5,5.55,8.55,285.5,308.49,256.22
2018,2,22,13,0,132.0,234.0,5.7,8.4,321.0,381.92,318.34
2018,2,22,13,15,123.5,215.0,5.75,8.25,295.0,350.26,292.61
2018,2,22,13,30,115.0,196.0,5.8,8.1,269.0,318.52,266.86
2018,2,22,13,45,213.5,183.0,5.9,7.9,313.0,414.04,349.38
2018,2,22,14,0,312.0,170.0,6.0,7.7,357.0,506.43,427.86
2018,2,22,14,15,314.0,167.5,5.95,7.55,348.0,495.04,418.97
2018,2,22,14,30,316.0,165.0,5.9,7.4,339.0,482.22,409.19
2018,2,22,14,45,339.0,149.0,5.9,7.2,325.0,470.06,400.81
2018,2,22,15,0,362.0,133.0,5.9,7.0,311.0,454.91,389.75
2018,2,22,15,15,411.5,135.5,5.9,7.0,322.0,477.6,409.45
2018,2,22,15,30,461.0,138.0,5.9,7.0,333.0,494.23,423.6
2018,2,22,15,45,514.0,112.5,5.65,6.55,307.5,475.89,409.2
2018,2,22,16,0,567.0,87.0,5.4,6.1,282.0,457.47,393.57
2018,2,22,16,15,609.0,70.5,5.15,5.7,252.0,429.13,367.9
2018,2,22,16,30,651.0,54.0,4.9,5.3,222.0,392.46,333.26
2018,2,22,16,45,581.5,50.0,4.65,4.9,176.5,320.65,267.23
2018,2,22,17,0,512.0,46.0,4.4,4.5,131.0,253.75,204.33
2018,2,22,17,15,374.0,37.0,4.3,4.2,87.5,168.39,126.96
2018,2,22,17,30,236.0,28.0,4.2,3.9,44.0,95.82,50.12
2018,2,22,17,45,126.0,15.5,4.05,3.6,23.0,35.83,0.0
2018,2,22,18,0,16.0,3.0,3.9,3.3,2.0,0.0,0.0
2018,2,22,18,15,8.0,1.5,3.75,3.05,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.6,2.8,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.4,2.55,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.2,2.3,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.1,2.05,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,3.0,1.8,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.85,1.55,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.7,1.3,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.6,1.1,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.5,0.9,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.4,0.75,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.3,0.6,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.2,0.3,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.0,-0.25,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.85,-0.75,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.7,-1.25,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.6,-1.7,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.6,-1.9,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.55,-2.1,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.5,-2.3,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.5,-2.45,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.5,-2.6,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.5,-2.75,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.5,-2.9,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.5,-2.9,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.5,-2.9,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.5,-2.95,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.5,-3.15,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.5,-3.3,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.5,-3.45,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.5,-3.6,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.45,-3.75,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.4,-3.9,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.4,-4.05,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.4,-4.2,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.4,-4.3,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.4,-4.4,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.4,-4.6,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.4,-4.65,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.4,-4.7,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.4,-4.75,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.4,-4.8,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.5,-4.05,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.6,-3.3,0.0,0.0,0.0
2018,2,23,6,45,114.5,8.5,1.75,-2.55,12.5,0.0,0.0
2018,2,23,7,0,229.0,17.0,1.9,-1.8,25.0,58.06,0.0
2018,2,23,7,15,399.5,25.0,2.3,-1.0,66.0,137.84,88.1
2018,2,23,7,30,570.0,33.0,2.7,-0.2,107.0,228.46,176.94
2018,2,23,7,45,651.0,38.5,3.1,0.6,157.5,302.12,247.37
2018,2,23,8,0,732.0,44.0,3.5,1.4,208.0,384.41,323.86
2018,2,23,8,15,779.5,48.5,3.85,2.0,259.5,457.17,390.81
2018,2,23,8,30,827.0,53.0,4.2,2.6,311.0,533.74,458.92
2018,2,23,8,45,858.5,55.5,4.55,3.15,360.0,596.94,514.21
2018,2,23,9,0,890.0,58.0,4.9,3.7,409.0,665.14,571.8
2018,2,23,9,15,911.0,60.5,4.85,4.15,454.5,726.64,619.1
2018,2,23,9,30,932.0,63.0,4.8,4.6,500.0,787.45,663.89
2018,2,23,9,45,945.5,65.5,4.8,5.05,539.5,841.22,702.52
2018,2,23,10,0,959.0,68.0,4.8,5.5,579.0,892.95,738.93
2018,2,23,10,15,969.5,69.5,4.8,5.85,612.0,938.48,770.4
2018,2,23,10,30,980.0,71.0,4.8,6.2,645.0,981.19,799.44
2018,2,23,10,45,987.5,72.0,4.75,6.55,671.0,1017.41,822.98
2018,2,23,11,0,995.0,73.0,4.7,6.9,697.0,1050.16,843.84
2018,2,23,11,15,1000.0,74.0,4.7,7.15,715.5,1076.81,861.03
2018,2,23,11,30,1005.0,75.0,4.7,7.4,734.0,1099.54,875.49
2018,2,23,11,45,1008.0,75.0,4.7,7.65,744.5,1114.96,884.87
2018,2,23,12,0,1011.0,75.0,4.7,7.9,755.0,1126.19,891.47
2018,2,23,12,15,1009.5,76.0,4.65,8.0,756.0,1129.8,892.84
2018,2,23,12,30,1008.0,77.0,4.6,8.1,757.0,1129.09,891.41
2018,2,23,12,45,1004.0,78.0,4.55,8.25,750.0,1121.55,885.23
2018,2,23,13,0,1000.0,79.0,4.5,8.4,743.0,1109.77,876.34
2018,2,23,13,15,996.0,77.5,4.4,8.45,727.5,1090.79,862.33
2018,2,23,13,30,992.0,76.0,4.3,8.5,712.0,1067.78,845.7
2018,2,23,13,45,985.0,76.0,4.2,8.55,689.5,1039.86,825.76
2018,2,23,14,0,978.0,76.0,4.1,8.6,667.0,1008.32,803.57
2018,2,23,14,15,967.5,74.5,3.95,8.5,636.0,968.37,775.64
2018,2,23,14,30,957.0,73.0,3.8,8.4,605.0,925.42,745.49
2018,2,23,14,45,942.0,71.5,3.7,8.35,567.5,876.0,710.57
2018,2,23,15,0,927.0,70.0,3.6,8.3,530.0,824.46,673.75
2018,2,23,15,15,907.0,68.0,3.6,8.3,487.0,766.77,632.16
2018,2,23,15,30,887.0,66.0,3.6,8.3,444.0,708.05,589.04
2018,2,23,15,45,858.5,62.5,3.05,7.7,396.0,646.42,540.05
2018,2,23,16,0,830.0,59.0,2.5,7.1,348.0,579.49,484.64
2018,2,23,16,15,789.0,55.5,2.2,6.05,297.5,506.71,424.39
2018,2,23,16,30,748.0,52.0,1.9,5.0,247.0,436.6,363.93
2018,2,23,16,45,683.0,47.0,1.6,3.95,196.5,357.69,294.04
2018,2,23,17,0,618.0,42.0,1.3,2.9,146.0,285.02,227.28
2018,2,23,17,15,500.5,34.5,1.35,2.45,100.5,203.8,153.21
2018,2,23,17,30,383.0,27.0,1.4,2.0,55.0,131.02,73.96
2018,2,23,17,45,206.5,15.5,1.45,1.5,29.0,49.98,0.0
2018,2,23,18,0,30.0,4.0,1.5,1.0,3.0,0.0,0.0
2018,2,23,18,15,15.0,2.0,1.5,0.85,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.5,0.55,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.5,0.25,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.45,-0.15,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.4,-0.45,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.2,-0.45,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.25,-0.95,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.35,-1.35,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.4,-1.85,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.4,-2.1,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.45,-2.25,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.5,-2.4,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.5,-2.55,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.5,-2.7,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.5,-2.75,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.5,-2.8,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.5,-2.85,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.5,-2.9,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.55,-2.9,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.6,-2.9,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.6,-2.9,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.6,-2.9,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.7,-2.05,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.8,-1.2,0.0,0.0,0.0
2018,2,24,6,45,89.5,9.0,1.85,-0.3,12.5,0.0,0.0
2018,2,24,7,0,179.0,18.0,1.9,0.6,25.0,49.35,0.0
2018,2,24,7,15,330.0,29.0,2.2,1.45,64.5,127.56,84.45
2018,2,24,7,30,481.0,40.0,2.5,2.3,104.0,209.7,162.28
2018,2,24,7,45,516.0,49.0,2.75,3.2,144.0,264.28,215.42
2018,2,24,8,0,551.0,58.0,3.0,4.1,184.0,322.44,270.06
2018,2,24,8,15,451.0,85.0,3.1,4.65,203.5,331.37,281.76
2018,2,24,8,30,351.0,112.0,3.2,5.2,223.0,332.42,284.14
2018,2,24,8,45,398.0,123.0,3.25,5.8,267.5,393.61,336.27
2018,2,24,9,0,445.0,134.0,3.3,6.4,312.0,458.88,390.14
2018,2,24,9,15,510.5,136.5,3.4,6.9,362.0,531.48,449.18
2018,2,24,9,30,576.0,139.0,3.5,7.4,412.0,608.65,510.36
2018,2,24,9,45,727.0,111.5,3.6,7.9,484.0,733.08,606.74
2018,2,24,10,0,878.0,84.0,3.7,8.4,556.0,853.13,694.46
2018,2,24,10,15,819.5,105.5,3.8,8.7,566.5,859.75,696.74
2018,2,24,10,30,761.0,127.0,3.9,9.0,577.0,864.62,698.76
2018,2,24,10,45,768.5,131.5,4.0,9.35,602.0,899.85,723.14
2018,2,24,11,0,776.0,136.0,4.1,9.7,627.0,932.34,745.19
2018,2,24,11,15,761.5,146.0,4.15,9.85,638.5,946.82,754.43
2018,2,24,11,30,747.0,156.0,4.2,10.0,650.0,957.34,761.27
2018,2,24,11,45,667.5,187.5,4.3,10.15,633.5,921.92,735.55
2018,2,24,12,0,588.0,219.0,4.4,10.3,617.0,873.38,699.96
2018,2,24,12,15,581.5,222.0,4.45,10.3,616.5,872.61,699.79
2018,2,24,12,30,575.0,225.0,4.5,10.3,616.0,869.07,697.35
2018,2,24,12,45,498.0,249.5,4.6,10.35,586.0,815.06,655.89
2018,2,24,13,0,421.0,274.0,4.7,10.4,556.0,758.77,612.48
2018,2,24,13,15,425.5,260.0,4.7,10.35,540.0,741.7,600.83
2018,2,24,13,30,430.0,246.0,4.7,10.3,524.0,722.35,587.25
2018,2,24,13,45,474.0,227.0,4.75,10.3,523.5,732.96,597.57
2018,2,24,14,0,518.0,208.0,4.8,10.3,523.0,739.28,604.5
2018,2,24,14,15,536.0,192.0,4.75,10.2,505.0,720.92,591.79
2018,2,24,14,30,554.0,176.0,4.7,10.1,487.0,699.27,576.6
2018,2,24,14,45,539.5,167.0,4.7,10.05,454.0,655.22,543.21
2018,2,24,15,0,525.0,158.0,4.7,10.0,421.0,610.4,508.8
2018,2,24,15,15,603.5,126.5,4.7,10.0,405.0,616.88,516.02
2018,2,24,15,30,682.0,95.0,4.7,10.0,389.0,606.88,509.53
2018,2,24,15,45,710.0,81.5,4.4,9.45,358.5,574.0,483.05
2018,2,24,16,0,738.0,68.0,4.1,8.9,328.0,534.17,449.92
2018,2,24,16,15,664.5,65.5,3.75,8.2,274.0,451.89,380.53
2018,2,24,16,30,591.0,63.0,3.4,7.5,220.0,374.03,313.21
2018,2,24,16,45,522.0,55.0,3.0,6.8,172.5,299.2,246.71
2018,2,24,17,0,453.0,47.0,2.6,6.1,125.0,231.76,185.17
2018,2,24,17,15,360.0,37.5,2.6,5.6,86.5,163.42,122.95
2018,2,24,17,30,267.0,28.0,2.6,5.1,48.0,104.17,61.45
2018,2,24,17,45,143.5,16.0,2.55,4.6,25.5,38.97,0.0
2018,2,24,18,0,20.0,4.0,2.5,4.1,3.0,0.0,0.0
2018,2,24,18,15,10.0,2.0,2.45,3.85,1.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.35,3.4,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.15,2.9,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.9,2.35,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.7,1.85,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.25,0.65,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.25,0.35,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.3,0.05,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.35,-0.25,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.5,-0.55,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.6,-0.7,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.6,-0.85,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.65,-1.15,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.7,-1.3,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.65,-1.45,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.6,-1.6,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.6,-1.75,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.6,-1.9,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.6,-2.05,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.6,-2.2,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.55,-2.35,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.5,-2.5,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.5,-2.55,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.5,-2.6,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.45,-2.7,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.4,-2.8,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.4,-2.85,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.4,-2.9,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.4,-2.95,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.3,-2.25,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2018,2,25,6,45,45.5,8.5,1.3,-0.7,10.5,7.26,0.0
2018,2,25,7,0,91.0,17.0,1.3,0.1,21.0,31.77,0.0
2018,2,25,7,15,292.0,29.0,1.35,0.85,65.0,118.22,80.51
2018,2,25,7,30,493.0,41.0,1.4,1.6,109.0,214.38,166.3
2018,2,25,7,45,590.5,46.0,1.45,2.35,160.0,289.16,234.88
2018,2,25,8,0,688.0,51.0,1.5,3.1,211.0,372.66,309.63
2018,2,25,8,15,738.5,55.0,1.6,4.0,262.0,444.21,372.59
2018,2,25,8,30,789.0,59.0,1.7,4.9,313.0,519.83,436.29
2018,2,25,8,45,822.0,62.0,1.8,5.8,362.0,587.34,491.0
2018,2,25,9,0,855.0,65.0,1.9,6.7,411.0,656.15,544.56
2018,2,25,9,15,878.0,67.0,1.95,7.4,455.5,711.62,584.96
2018,2,25,9,30,901.0,69.0,2.0,8.1,500.0,771.88,626.76
2018,2,25,9,45,918.5,70.0,2.05,8.85,539.5,825.72,662.7
2018,2,25,10,0,936.0,71.0,2.1,9.6,579.0,877.92,696.78
2018,2,25,10,15,946.5,72.5,2.1,10.0,611.5,922.65,725.36
2018,2,25,10,30,957.0,74.0,2.1,10.4,644.0,964.61,751.69
2018,2,25,10,45,966.0,74.5,2.05,10.8,670.0,1000.95,773.24
2018,2,25,11,0,975.0,75.0,2.0,11.2,696.0,1033.97,792.32
2018,2,25,11,15,980.5,75.5,2.0,11.5,714.5,1060.04,807.62
2018,2,25,11,30,986.0,76.0,2.0,11.8,733.0,1082.28,820.46
2018,2,25,11,45,989.0,76.5,2.05,12.1,743.0,1098.04,829.88
2018,2,25,12,0,992.0,77.0,2.1,12.4,753.0,1109.66,836.79
2018,2,25,12,15,992.0,77.0,2.25,12.55,754.5,1113.41,840.65
2018,2,25,12,30,992.0,77.0,2.4,12.7,756.0,1112.91,841.89
2018,2,25,12,45,988.5,77.5,2.5,12.85,749.0,1105.22,837.84
2018,2,25,13,0,985.0,78.0,2.6,13.0,742.0,1093.36,831.19
2018,2,25,13,15,981.5,77.0,2.75,13.0,727.0,1075.58,821.7
2018,2,25,13,30,978.0,76.0,2.9,13.0,712.0,1053.8,809.5
2018,2,25,13,45,972.0,75.0,3.0,13.05,689.5,1025.77,792.31
2018,2,25,14,0,966.0,74.0,3.1,13.1,667.0,994.13,772.57
2018,2,25,14,15,956.0,73.0,3.2,12.9,636.5,955.46,748.43
2018,2,25,14,30,946.0,72.0,3.3,12.7,606.0,913.8,721.88
2018,2,25,14,45,932.5,70.0,3.4,12.55,569.0,865.28,689.8
2018,2,25,15,0,919.0,68.0,3.5,12.4,532.0,814.56,655.55
2018,2,25,15,15,899.5,66.0,3.5,12.4,489.5,757.46,615.01
2018,2,25,15,30,880.0,64.0,3.5,12.4,447.0,699.31,572.95
2018,2,25,15,45,851.5,61.5,3.5,11.5,399.5,634.03,524.57
2018,2,25,16,0,823.0,59.0,3.5,10.6,352.0,573.65,477.06
2018,2,25,16,15,777.5,56.5,3.35,9.65,301.5,499.92,416.55
2018,2,25,16,30,732.0,54.0,3.2,8.7,251.0,429.31,356.2
2018,2,25,16,45,586.0,46.5,3.0,7.7,184.0,314.36,257.87
2018,2,25,17,0,440.0,39.0,2.8,6.7,117.0,217.52,173.32
2018,2,25,17,15,255.0,25.0,2.95,6.3,67.0,117.05,87.06
2018,2,25,17,30,70.0,11.0,3.1,5.9,17.0,33.96,17.66
2018,2,25,17,45,35.0,5.5,3.25,5.5,8.5,10.81,0.0
2018,2,25,18,0,0.0,0.0,3.4,5.1,0.0,0.0,0.0
2018,2,25,18,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,3.5,4.9,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,3.5,4.85,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,3.5,4.8,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,3.45,4.75,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,3.4,4.7,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,3.3,4.65,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,3.2,4.6,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,3.0,4.4,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.8,4.2,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.9,4.25,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,3.05,4.35,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.1,4.4,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,3.0,4.4,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.9,4.4,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.8,4.45,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.65,4.55,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.7,4.65,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,2.8,4.75,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,2.9,4.8,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,2.95,4.85,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.0,4.9,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.05,4.9,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.1,4.9,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.2,4.95,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.45,5.05,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.6,5.1,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.75,5.15,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.9,5.2,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.95,5.2,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,4.0,5.2,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,4.05,5.25,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,4.1,5.3,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,4.05,5.35,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,4.0,5.4,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.8,5.4,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.75,5.45,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,3.65,5.5,1.5,1.28,0.0
2018,2,26,7,0,0.0,3.0,3.6,5.5,3.0,2.46,0.0
2018,2,26,7,15,0.0,5.0,3.65,5.55,5.0,4.1,0.0
2018,2,26,7,30,0.0,7.0,3.7,5.6,7.0,5.74,0.0
2018,2,26,7,45,0.0,9.0,3.75,5.7,9.0,7.39,0.85
2018,2,26,8,0,0.0,11.0,3.8,5.8,11.0,9.04,2.35
2018,2,26,8,15,0.5,29.5,3.85,5.95,29.5,24.57,16.14
2018,2,26,8,30,1.0,48.0,3.9,6.1,48.0,40.24,29.96
2018,2,26,8,45,3.5,81.5,4.0,6.25,82.5,70.54,56.48
2018,2,26,9,0,6.0,115.0,4.1,6.4,117.0,103.17,84.68
2018,2,26,9,15,81.0,127.0,4.15,6.7,165.5,187.23,158.56
2018,2,26,9,30,156.0,139.0,4.2,7.0,214.0,260.31,221.91
2018,2,26,9,45,190.0,184.0,4.25,7.3,283.0,343.35,290.82
2018,2,26,10,0,224.0,229.0,4.3,7.6,352.0,429.63,360.7
2018,2,26,10,15,261.5,244.5,4.25,7.8,396.0,505.83,421.21
2018,2,26,10,30,299.0,260.0,4.2,8.0,440.0,566.55,468.57
2018,2,26,10,45,477.0,213.0,4.15,8.2,513.0,709.44,582.68
2018,2,26,11,0,655.0,166.0,4.1,8.4,586.0,850.3,689.23
2018,2,26,11,15,644.0,175.5,4.0,8.55,598.0,864.65,697.14
2018,2,26,11,30,633.0,185.0,3.9,8.7,610.0,875.61,703.59
2018,2,26,11,45,667.0,183.0,3.85,8.9,636.0,916.41,732.05
2018,2,26,12,0,701.0,181.0,3.8,9.1,662.0,954.7,758.22
2018,2,26,12,15,573.0,215.5,3.7,9.15,609.5,855.95,684.87
2018,2,26,12,30,445.0,250.0,3.6,9.2,557.0,763.53,613.4
2018,2,26,12,45,459.0,240.5,3.55,9.3,554.5,764.8,615.24
2018,2,26,13,0,473.0,231.0,3.5,9.4,552.0,763.58,614.65
2018,2,26,13,15,491.0,227.5,3.4,9.35,554.5,770.37,620.11
2018,2,26,13,30,509.0,224.0,3.3,9.3,557.0,774.32,623.44
2018,2,26,13,45,577.5,196.5,3.25,9.25,562.5,796.66,642.36
2018,2,26,14,0,646.0,169.0,3.2,9.2,568.0,822.3,662.26
2018,2,26,14,15,444.0,203.0,3.2,9.05,471.5,649.25,530.05
2018,2,26,14,30,242.0,237.0,3.2,8.9,375.0,477.81,393.84
2018,2,26,14,45,269.5,215.5,3.15,8.75,360.0,466.59,387.46
2018,2,26,15,0,297.0,194.0,3.1,8.6,345.0,452.45,377.74
2018,2,26,15,15,325.5,177.0,3.1,8.6,330.0,441.0,369.73
2018,2,26,15,30,354.0,160.0,3.1,8.6,315.0,426.11,358.54
2018,2,26,15,45,202.0,130.5,3.15,7.95,217.0,276.84,234.45
2018,2,26,16,0,50.0,101.0,3.2,7.3,119.0,122.75,102.06
2018,2,26,16,15,41.5,84.0,3.1,6.8,97.5,98.96,81.61
2018,2,26,16,30,33.0,67.0,3.0,6.3,76.0,76.2,61.59
2018,2,26,16,45,20.0,47.0,2.9,5.8,52.0,49.66,38.06
2018,2,26,17,0,7.0,27.0,2.8,5.3,28.0,25.38,16.53
2018,2,26,17,15,11.5,21.5,2.7,4.9,22.5,21.63,12.71
2018,2,26,17,30,16.0,16.0,2.6,4.5,17.0,17.31,7.27
2018,2,26,17,45,17.5,9.0,2.5,4.05,9.5,10.72,0.0
2018,2,26,18,0,19.0,2.0,2.4,3.6,2.0,0.0,0.0
2018,2,26,18,15,9.5,1.0,2.35,3.35,1.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.2,2.85,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,2.1,2.45,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,2.1,2.15,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,2.15,1.9,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,2.2,1.8,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,2.3,1.7,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,2.4,1.6,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,2.7,1.65,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,3.0,1.7,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,3.35,1.8,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,3.7,1.9,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,3.85,1.9,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,4.0,1.9,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.15,1.85,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.3,1.8,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.15,1.65,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,4.0,1.5,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,3.85,1.3,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,3.7,1.1,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,3.7,0.9,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,3.7,0.8,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,3.7,0.7,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,3.7,0.6,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,3.7,0.5,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,3.75,0.4,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,3.8,0.3,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,3.7,0.15,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,3.5,-0.2,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,3.4,-0.4,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,3.3,-0.6,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,3.2,-0.8,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,3.0,-1.2,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.95,-1.4,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.9,-1.6,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.85,-1.75,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.8,-1.9,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.8,-1.95,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.8,-2.1,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.8,-2.2,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,3.05,-1.7,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,3.3,-1.2,0.0,0.0,0.0
2018,2,27,6,45,160.5,10.5,3.6,-0.65,18.5,29.74,0.0
2018,2,27,7,0,321.0,21.0,3.9,-0.1,37.0,88.34,0.0
2018,2,27,7,15,467.0,28.0,4.1,0.5,81.5,158.94,111.18
2018,2,27,7,30,613.0,35.0,4.3,1.1,126.0,244.19,190.9
2018,2,27,7,45,685.5,40.0,4.5,1.7,177.5,316.81,260.57
2018,2,27,8,0,758.0,45.0,4.7,2.3,229.0,397.05,335.54
2018,2,27,8,15,801.5,49.0,4.75,2.95,281.0,468.9,401.26
2018,2,27,8,30,845.0,53.0,4.8,3.6,333.0,540.22,464.15
2018,2,27,8,45,875.0,55.5,4.85,4.25,383.0,607.5,521.33
2018,2,27,9,0,905.0,58.0,4.9,4.9,433.0,675.72,577.19
2018,2,27,9,15,925.0,60.5,4.8,5.4,478.5,737.38,623.62
2018,2,27,9,30,945.0,63.0,4.7,5.9,524.0,798.17,667.47
2018,2,27,9,45,958.5,65.0,4.6,6.45,564.0,851.95,704.68
2018,2,27,10,0,972.0,67.0,4.5,7.0,604.0,903.61,739.46
2018,2,27,10,15,982.0,68.5,4.5,7.4,637.5,949.19,770.27
2018,2,27,10,30,992.0,70.0,4.5,7.8,671.0,991.84,798.6
2018,2,27,10,45,999.0,71.5,4.45,8.2,697.5,1028.51,821.83
2018,2,27,11,0,1006.0,73.0,4.4,8.6,724.0,1061.62,842.31
2018,2,27,11,15,1010.5,73.5,4.4,8.85,742.0,1087.3,858.48
2018,2,27,11,30,1015.0,74.0,4.4,9.1,760.0,1108.98,871.93
2018,2,27,11,45,1017.0,75.0,4.4,9.4,770.5,1124.62,881.11
2018,2,27,12,0,1019.0,76.0,4.4,9.7,781.0,1135.99,887.5
2018,2,27,12,15,1018.0,76.5,4.3,9.85,782.0,1139.34,887.78
2018,2,27,12,30,1017.0,77.0,4.2,10.0,783.0,1138.31,885.38
2018,2,27,12,45,1012.5,78.5,4.15,10.15,775.5,1130.6,879.4
2018,2,27,13,0,1008.0,80.0,4.1,10.3,768.0,1118.61,870.71
2018,2,27,13,15,1003.5,79.5,4.0,10.4,752.5,1100.02,857.43
2018,2,27,13,30,999.0,79.0,3.9,10.5,737.0,1077.37,841.53
2018,2,27,13,45,992.5,77.5,3.75,10.55,713.5,1047.67,820.64
2018,2,27,14,0,986.0,76.0,3.6,10.6,690.0,1014.29,797.28
2018,2,27,14,15,975.5,75.0,3.45,10.6,658.5,974.44,769.53
2018,2,27,14,30,965.0,74.0,3.3,10.6,627.0,931.55,739.6
2018,2,27,14,45,950.5,72.0,3.1,10.55,588.5,881.36,704.03
2018,2,27,15,0,936.0,70.0,2.9,10.5,550.0,828.98,666.63
2018,2,27,15,15,917.5,67.5,2.9,10.5,506.5,771.14,625.93
2018,2,27,15,30,899.0,65.0,2.9,10.5,463.0,712.11,583.57
2018,2,27,15,45,872.0,62.5,2.35,9.95,415.0,646.73,532.1
2018,2,27,16,0,845.0,60.0,1.8,9.4,367.0,586.0,481.71
2018,2,27,16,15,804.5,56.5,1.65,8.35,315.5,512.54,422.7
2018,2,27,16,30,764.0,53.0,1.5,7.3,264.0,441.71,363.32
2018,2,27,16,45,700.5,48.0,1.35,6.25,212.0,362.58,294.83
2018,2,27,17,0,637.0,43.0,1.2,5.2,160.0,289.63,229.13
2018,2,27,17,15,526.5,36.0,1.25,4.7,112.5,207.27,155.28
2018,2,27,17,30,416.0,29.0,1.3,4.2,65.0,140.92,90.65
2018,2,27,17,45,239.5,18.0,1.4,3.65,35.5,56.49,0.0
2018,2,27,18,0,63.0,7.0,1.5,3.1,6.0,0.0,0.0
2018,2,27,18,15,31.5,3.5,1.5,2.9,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.55,2.55,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.55,2.2,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.5,1.45,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.45,1.15,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.4,0.85,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.4,-0.15,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.45,-0.15,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.5,0.15,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.5,0.25,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.5,0.35,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.5,0.15,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.55,-0.05,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.6,-0.2,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.6,-0.3,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.6,-0.4,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.0,1.2,0.0,0.0,0.0
2018,2,28,6,45,100.0,10.5,2.2,2.05,16.0,21.86,0.0
2018,2,28,7,0,200.0,21.0,2.4,2.9,32.0,65.91,9.51
2018,2,28,7,15,207.5,33.0,2.6,3.5,55.0,98.24,69.58
2018,2,28,7,30,215.0,45.0,2.8,4.1,78.0,127.14,99.34
2018,2,28,7,45,149.0,70.0,2.95,4.75,97.0,135.72,111.04
2018,2,28,8,0,83.0,95.0,3.1,5.4,116.0,135.2,112.64
2018,2,28,8,15,114.5,115.5,3.2,5.9,150.5,176.98,149.47
2018,2,28,8,30,146.0,136.0,3.3,6.4,185.0,222.36,188.81
2018,2,28,8,45,113.5,145.5,3.35,6.9,187.0,219.76,186.06
2018,2,28,9,0,81.0,155.0,3.4,7.4,189.0,201.8,169.93
2018,2,28,9,15,72.5,180.0,3.4,7.8,213.0,225.57,189.2
2018,2,28,9,30,64.0,205.0,3.4,8.2,237.0,248.66,207.43
2018,2,28,9,45,80.0,227.0,3.45,8.6,269.5,287.32,238.99
2018,2,28,10,0,96.0,249.0,3.5,9.0,302.0,327.33,271.17
2018,2,28,10,15,116.0,265.0,3.5,9.2,333.0,382.71,315.48
2018,2,28,10,30,136.0,281.0,3.5,9.4,364.0,422.62,346.9
2018,2,28,10,45,349.5,246.0,3.55,9.65,471.0,605.9,495.76
2018,2,28,11,0,563.0,211.0,3.6,9.9,578.0,802.31,646.83
2018,2,28,11,15,634.5,192.5,3.6,9.9,616.0,873.0,697.61
2018,2,28,11,30,706.0,174.0,3.6,9.9,654.0,936.18,742.11
2018,2,28,11,45,779.0,148.0,3.6,9.9,684.5,989.59,779.16
2018,2,28,12,0,852.0,122.0,3.6,9.9,715.0,1033.18,809.06
2018,2,28,12,15,604.0,215.0,3.6,9.75,636.0,893.68,709.43
2018,2,28,12,30,356.0,308.0,3.6,9.6,557.0,715.31,572.89
2018,2,28,12,45,285.0,318.0,3.6,9.5,516.0,652.76,525.29
2018,2,28,13,0,214.0,328.0,3.6,9.4,475.0,568.19,459.66
2018,2,28,13,15,160.5,319.5,3.55,9.25,428.5,502.4,408.01
2018,2,28,13,30,107.0,311.0,3.5,9.1,382.0,417.11,340.25
2018,2,28,13,45,82.0,291.5,3.5,9.0,345.0,369.24,302.22
2018,2,28,14,0,57.0,272.0,3.5,8.9,308.0,322.54,264.5
2018,2,28,14,15,130.0,261.5,3.45,8.75,338.0,393.6,324.91
2018,2,28,14,30,203.0,251.0,3.4,8.6,368.0,440.58,365.05
2018,2,28,14,45,211.5,235.5,3.3,8.45,351.0,422.85,351.58
2018,2,28,15,0,220.0,220.0,3.2,8.3,334.0,403.9,337.27
2018,2,28,15,15,186.0,203.0,3.2,8.3,294.0,350.48,293.71
2018,2,28,15,30,152.0,186.0,3.2,8.3,254.0,299.79,251.87
2018,2,28,15,45,133.5,163.5,2.9,7.95,218.5,255.97,215.6
2018,2,28,16,0,115.0,141.0,2.6,7.6,183.0,213.93,180.24
2018,2,28,16,15,124.5,120.5,2.4,7.35,160.5,191.11,160.9
2018,2,28,16,30,134.0,100.0,2.2,7.1,138.0,167.14,139.84
2018,2,28,16,45,92.0,78.5,2.0,6.8,102.0,119.18,97.7
2018,2,28,17,0,50.0,57.0,1.8,6.5,66.0,76.2,59.93
2018,2,28,17,15,31.5,40.5,1.8,6.4,45.5,46.42,33.43
2018,2,28,17,30,13.0,24.0,1.8,6.3,25.0,24.44,13.48
2018,2,28,17,45,7.0,13.0,1.85,6.15,13.5,12.29,0.0
2018,2,28,18,0,1.0,2.0,1.9,6.0,2.0,1.71,0.0
2018,2,28,18,15,0.5,1.0,1.9,6.0,1.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.95,5.95,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.95,5.6,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.2,5.25,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.55,5.4,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,3.1,5.75,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.6,6.1,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.7,6.15,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.8,6.2,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.8,6.15,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.8,6.1,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.75,6.05,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.75,5.95,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.8,5.9,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.9,5.85,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,4.0,5.8,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,4.1,5.8,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.2,5.8,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.3,5.75,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.4,5.7,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,4.55,5.9,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,4.7,6.1,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.9,6.25,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.1,6.4,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.1,6.6,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.1,6.8,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.1,6.95,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,5.1,7.1,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,5.15,7.15,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.2,7.2,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,5.25,7.3,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,5.3,7.4,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,5.3,7.5,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,5.3,7.6,0.0,0.0,0.0
2018,3,1,6,45,0.0,2.0,5.35,7.65,2.0,1.71,0.0
2018,3,1,7,0,0.0,4.0,5.4,7.7,4.0,3.28,0.0
2018,3,1,7,15,0.0,7.0,5.45,7.85,7.0,5.74,0.0
2018,3,1,7,30,0.0,10.0,5.5,8.0,10.0,8.21,1.43
2018,3,1,7,45,0.0,16.5,5.5,8.1,16.5,13.57,6.21
2018,3,1,8,0,0.0,23.0,5.5,8.2,23.0,18.94,10.98
2018,3,1,8,15,0.0,25.5,5.35,8.3,25.5,21.01,12.82
2018,3,1,8,30,0.0,28.0,5.2,8.4,28.0,23.09,14.62
2018,3,1,8,45,0.0,35.0,5.0,8.55,35.0,28.9,19.64
2018,3,1,9,0,0.0,42.0,4.8,8.7,42.0,34.72,24.62
2018,3,1,9,15,0.0,62.0,4.85,8.85,62.0,51.38,38.93
2018,3,1,9,30,0.0,82.0,4.9,9.0,82.0,68.1,53.15
2018,3,1,9,45,0.0,71.0,4.9,9.2,71.0,58.93,45.1
2018,3,1,10,0,0.0,60.0,4.9,9.4,60.0,49.77,37.12
2018,3,1,10,15,0.0,58.5,4.9,9.5,58.5,48.54,35.97
2018,3,1,10,30,0.0,57.0,4.9,9.6,57.0,47.31,34.83
2018,3,1,10,45,21.0,118.5,4.85,9.65,132.5,127.49,103.49
2018,3,1,11,0,42.0,180.0,4.8,9.7,208.0,209.66,172.45
2018,3,1,11,15,39.0,211.0,4.8,9.7,237.5,239.79,196.69
2018,3,1,11,30,36.0,242.0,4.8,9.7,267.0,270.41,221.24
2018,3,1,11,45,47.0,247.0,4.8,9.7,280.0,287.22,235.21
2018,3,1,12,0,58.0,252.0,4.8,9.7,293.0,304.11,249.26
2018,3,1,12,15,165.0,292.0,4.85,9.6,408.0,479.43,393.34
2018,3,1,12,30,272.0,332.0,4.9,9.5,523.0,656.31,533.09
2018,3,1,12,45,243.0,326.0,4.95,9.45,495.5,596.45,486.11
2018,3,1,13,0,214.0,320.0,5.0,9.4,468.0,558.09,456.09
2018,3,1,13,15,287.5,306.0,5.05,9.3,500.5,633.38,517.5
2018,3,1,13,30,361.0,292.0,5.1,9.2,533.0,683.34,558.72
2018,3,1,13,45,489.5,238.5,5.15,9.1,554.0,757.13,619.81
2018,3,1,14,0,618.0,185.0,5.2,9.0,575.0,811.22,665.37
2018,3,1,14,15,481.5,213.5,5.2,8.85,509.0,692.2,571.58
2018,3,1,14,30,345.0,242.0,5.2,8.7,443.0,569.9,473.77
2018,3,1,14,45,235.0,234.5,5.15,8.6,367.5,457.07,381.88
2018,3,1,15,0,125.0,227.0,5.1,8.5,292.0,336.39,281.51
2018,3,1,15,15,294.5,186.5,5.1,8.5,323.5,426.25,360.41
2018,3,1,15,30,464.0,146.0,5.1,8.5,355.0,499.69,423.35
2018,3,1,15,45,416.0,134.5,5.0,8.45,307.5,431.25,366.12
2018,3,1,16,0,368.0,123.0,4.9,8.4,260.0,366.7,311.58
2018,3,1,16,15,325.5,88.5,4.75,8.05,197.0,284.43,241.71
2018,3,1,16,30,283.0,54.0,4.6,7.7,134.0,204.87,172.61
2018,3,1,16,45,419.0,51.5,4.5,7.4,144.5,247.59,205.23
2018,3,1,17,0,555.0,49.0,4.4,7.1,155.0,266.28,213.06
2018,3,1,17,15,321.0,38.0,4.45,6.85,95.0,148.7,112.43
2018,3,1,17,30,87.0,27.0,4.5,6.6,35.0,52.5,33.75
2018,3,1,17,45,44.0,15.0,4.55,6.35,19.0,23.81,0.0
2018,3,1,18,0,1.0,3.0,4.6,6.1,3.0,2.67,0.0
2018,3,1,18,15,0.5,1.5,4.75,6.05,1.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,5.0,5.95,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.1,5.9,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.15,5.9,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.2,5.9,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.3,5.9,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.4,5.9,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.4,5.95,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.45,6.05,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.5,6.1,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.4,6.1,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.3,6.1,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.25,6.15,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.2,6.2,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,5.05,6.05,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.9,5.9,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.8,5.8,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.7,5.7,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.45,5.45,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,4.2,5.2,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.95,4.9,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.7,4.6,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.25,4.15,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.8,3.7,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.35,3.25,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.45,1.9,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.25,1.45,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.15,1.1,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.1,0.85,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.1,0.75,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.1,0.65,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.1,0.55,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.1,0.45,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,2,6,45,38.5,12.0,1.4,2.45,14.5,15.18,0.0
2018,3,2,7,0,77.0,24.0,1.5,3.1,29.0,42.11,15.89
2018,3,2,7,15,151.0,40.5,1.75,3.6,61.0,85.87,62.15
2018,3,2,7,30,225.0,57.0,2.0,4.1,93.0,142.76,112.78
2018,3,2,7,45,239.0,75.5,2.2,4.55,126.0,175.16,143.88
2018,3,2,8,0,253.0,94.0,2.4,5.0,159.0,215.72,181.18
2018,3,2,8,15,303.0,109.5,2.6,5.4,203.0,272.31,231.15
2018,3,2,8,30,353.0,125.0,2.8,5.8,247.0,345.56,293.93
2018,3,2,8,45,537.5,112.5,2.95,6.2,328.5,465.74,395.23
2018,3,2,9,0,722.0,100.0,3.1,6.6,410.0,611.13,513.46
2018,3,2,9,15,695.0,112.5,3.3,6.8,435.5,643.12,538.01
2018,3,2,9,30,668.0,125.0,3.5,7.0,461.0,670.43,558.9
2018,3,2,9,45,490.0,125.5,3.7,7.2,382.0,559.38,469.33
2018,3,2,10,0,312.0,126.0,3.9,7.4,303.0,421.11,355.71
2018,3,2,10,15,238.0,111.5,3.95,7.5,251.0,351.16,297.43
2018,3,2,10,30,164.0,97.0,4.0,7.6,199.0,274.62,232.4
2018,3,2,10,45,242.0,157.5,4.05,7.65,314.5,404.34,340.24
2018,3,2,11,0,320.0,218.0,4.1,7.7,430.0,554.1,459.65
2018,3,2,11,15,191.0,248.0,4.15,7.75,375.5,448.03,370.77
2018,3,2,11,30,62.0,278.0,4.2,7.8,321.0,335.28,275.45
2018,3,2,11,45,56.5,286.0,4.2,7.8,325.5,339.15,278.47
2018,3,2,12,0,51.0,294.0,4.2,7.8,330.0,342.78,280.99
2018,3,2,12,15,64.5,299.0,4.25,7.75,344.5,362.27,297.29
2018,3,2,12,30,78.0,304.0,4.3,7.7,359.0,381.62,313.43
2018,3,2,12,45,43.0,246.5,4.35,7.65,277.0,282.37,232.14
2018,3,2,13,0,8.0,189.0,4.4,7.6,195.0,172.68,140.62
2018,3,2,13,15,5.5,162.5,4.4,7.55,166.5,145.35,117.98
2018,3,2,13,30,3.0,136.0,4.4,7.5,138.0,118.57,95.53
2018,3,2,13,45,1.5,104.5,4.4,7.4,105.5,88.92,70.54
2018,3,2,14,0,0.0,73.0,4.4,7.3,73.0,60.68,46.54
2018,3,2,14,15,0.5,83.5,4.35,7.2,84.0,69.88,54.56
2018,3,2,14,30,1.0,94.0,4.3,7.1,95.0,79.17,62.67
2018,3,2,14,45,107.0,129.0,4.25,6.95,185.5,218.99,185.52
2018,3,2,15,0,213.0,164.0,4.2,6.8,276.0,349.89,297.19
2018,3,2,15,15,349.5,149.5,4.2,6.8,316.0,441.57,375.13
2018,3,2,15,30,486.0,135.0,4.2,6.8,356.0,502.08,426.24
2018,3,2,15,45,255.0,112.5,3.85,6.45,227.5,288.34,246.42
2018,3,2,16,0,24.0,90.0,3.5,6.1,99.0,95.29,78.19
2018,3,2,16,15,99.0,88.0,3.35,5.9,117.5,141.02,118.99
2018,3,2,16,30,174.0,86.0,3.2,5.7,136.0,178.06,150.37
2018,3,2,16,45,135.0,64.5,3.05,5.5,99.0,127.85,105.58
2018,3,2,17,0,96.0,43.0,2.9,5.3,62.0,82.15,64.75
2018,3,2,17,15,79.5,33.0,2.9,5.2,45.5,60.74,44.78
2018,3,2,17,30,63.0,23.0,2.9,5.1,29.0,41.55,26.29
2018,3,2,17,45,34.5,13.5,2.95,5.0,16.5,20.45,0.0
2018,3,2,18,0,6.0,4.0,3.0,4.9,4.0,4.05,0.0
2018,3,2,18,15,3.0,2.0,3.05,4.75,2.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.1,4.6,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.2,4.4,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.2,4.25,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.2,4.1,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.25,3.95,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.3,3.8,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.25,3.65,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,3.1,3.35,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,3.0,3.2,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.4,2.9,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.0,2.65,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.4,2.15,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.35,1.9,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.25,1.4,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.2,1.05,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.2,1.05,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.15,1.2,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.1,1.45,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,3,6,15,4.5,1.0,1.15,1.9,1.0,0.0,0.0
2018,3,3,6,30,9.0,2.0,1.2,2.4,2.0,0.0,0.0
2018,3,3,6,45,115.0,16.0,1.25,2.9,23.5,28.38,0.0
2018,3,3,7,0,221.0,30.0,1.3,3.4,45.0,79.83,38.75
2018,3,3,7,15,348.0,40.0,1.55,3.8,87.0,141.76,102.71
2018,3,3,7,30,475.0,50.0,1.8,4.2,129.0,217.09,169.75
2018,3,3,7,45,552.0,57.0,2.0,4.55,179.0,285.71,232.77
2018,3,3,8,0,629.0,64.0,2.2,4.9,229.0,362.74,301.98
2018,3,3,8,15,678.5,69.0,2.3,5.1,279.5,431.83,363.13
2018,3,3,8,30,728.0,74.0,2.4,5.3,330.0,505.12,425.77
2018,3,3,8,45,761.5,77.5,2.5,5.5,378.0,568.56,478.61
2018,3,3,9,0,795.0,81.0,2.6,5.7,426.0,635.62,532.65
2018,3,3,9,15,818.0,84.0,2.7,5.8,470.0,695.69,579.62
2018,3,3,9,30,841.0,87.0,2.8,5.9,514.0,755.38,623.58
2018,3,3,9,45,847.0,92.0,2.85,6.0,549.5,803.05,657.51
2018,3,3,10,0,853.0,97.0,2.9,6.1,585.0,848.31,689.33
2018,3,3,10,15,695.5,139.5,2.95,6.15,551.5,795.27,648.28
2018,3,3,10,30,538.0,182.0,3.0,6.2,518.0,713.85,585.44
2018,3,3,10,45,361.0,172.5,3.05,6.25,402.0,553.91,459.37
2018,3,3,11,0,184.0,163.0,3.1,6.3,286.0,360.91,302.13
2018,3,3,11,15,181.0,216.5,3.15,6.25,340.0,422.66,351.52
2018,3,3,11,30,178.0,270.0,3.2,6.2,394.0,462.32,381.97
2018,3,3,11,45,101.0,231.5,3.25,6.2,302.0,344.17,284.94
2018,3,3,12,0,24.0,193.0,3.3,6.2,210.0,206.52,169.69
2018,3,3,12,15,25.5,182.0,3.35,6.15,200.0,196.89,162.14
2018,3,3,12,30,27.0,171.0,3.4,6.1,190.0,187.26,154.31
2018,3,3,12,45,13.5,121.5,3.5,6.05,131.0,124.56,101.31
2018,3,3,13,0,0.0,72.0,3.6,6.0,72.0,59.92,45.86
2018,3,3,13,15,4.0,87.0,3.6,5.9,89.5,76.42,60.27
2018,3,3,13,30,8.0,102.0,3.6,5.8,107.0,93.08,74.75
2018,3,3,13,45,7.5,126.5,3.65,5.65,131.0,114.21,92.8
2018,3,3,14,0,7.0,151.0,3.7,5.5,155.0,135.97,111.38
2018,3,3,14,15,111.5,183.0,3.7,5.4,249.0,288.23,243.33
2018,3,3,14,30,216.0,215.0,3.7,5.3,343.0,426.7,359.48
2018,3,3,14,45,275.5,215.0,3.7,5.2,367.5,466.95,393.47
2018,3,3,15,0,335.0,215.0,3.7,5.1,392.0,501.61,422.98
2018,3,3,15,15,305.5,199.0,3.7,5.1,351.0,446.55,378.21
2018,3,3,15,30,276.0,183.0,3.7,5.1,310.0,393.4,334.66
2018,3,3,15,45,214.5,156.5,3.35,4.8,249.0,310.32,264.96
2018,3,3,16,0,153.0,130.0,3.0,4.5,188.0,222.33,189.94
2018,3,3,16,15,189.0,107.0,2.7,4.25,169.0,218.52,186.77
2018,3,3,16,30,225.0,84.0,2.4,4.0,150.0,199.52,169.4
2018,3,3,16,45,166.5,63.0,2.1,3.75,106.5,138.79,115.36
2018,3,3,17,0,108.0,42.0,1.8,3.5,63.0,84.88,67.35
2018,3,3,17,15,134.0,32.5,1.7,3.2,51.0,82.13,62.2
2018,3,3,17,30,160.0,23.0,1.6,2.9,39.0,68.73,45.87
2018,3,3,17,45,101.5,15.5,1.5,2.6,23.5,36.33,0.0
2018,3,3,18,0,43.0,8.0,1.4,2.3,8.0,11.32,0.0
2018,3,3,18,15,21.5,4.0,1.45,2.15,4.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.55,1.9,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.6,1.7,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.7,1.4,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.7,1.3,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.7,1.2,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.65,1.1,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.6,0.85,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.6,0.7,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.6,0.55,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.55,0.25,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.45,-0.2,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.35,-0.75,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.3,-0.85,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.3,-0.95,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.3,-0.95,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.25,-0.8,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.15,-0.6,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.85,-0.25,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.7,-0.05,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.6,0.1,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.5,0.2,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.4,0.3,0.0,0.0,0.0
2018,3,4,6,15,14.0,2.0,0.3,0.5,1.5,0.0,0.0
2018,3,4,6,30,28.0,4.0,0.2,0.7,3.0,0.0,0.0
2018,3,4,6,45,194.0,15.0,0.15,0.85,28.0,37.61,0.0
2018,3,4,7,0,360.0,26.0,0.1,1.0,53.0,103.68,55.17
2018,3,4,7,15,483.5,34.0,0.1,1.25,99.5,170.88,123.09
2018,3,4,7,30,607.0,42.0,0.1,1.5,146.0,249.5,193.04
2018,3,4,7,45,673.0,47.0,0.15,1.75,197.5,319.79,257.05
2018,3,4,8,0,739.0,52.0,0.2,2.0,249.0,396.84,324.83
2018,3,4,8,15,781.5,55.5,0.25,2.3,301.0,466.87,384.67
2018,3,4,8,30,824.0,59.0,0.3,2.6,353.0,540.04,444.53
2018,3,4,8,45,853.0,61.5,0.4,2.85,402.0,602.08,494.36
2018,3,4,9,0,882.0,64.0,0.5,3.1,451.0,668.66,545.96
2018,3,4,9,15,900.5,66.5,0.55,3.4,496.0,728.21,588.29
2018,3,4,9,30,919.0,69.0,0.6,3.7,541.0,786.78,628.23
2018,3,4,9,45,932.0,71.5,0.65,4.0,580.0,839.64,663.35
2018,3,4,10,0,945.0,74.0,0.7,4.3,619.0,890.41,696.54
2018,3,4,10,15,957.5,74.5,0.8,5.1,652.5,935.94,725.51
2018,3,4,10,30,970.0,75.0,0.9,5.9,686.0,978.77,752.38
