Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,10,45,980.0,74.0,0.95,6.7,712.0,1014.47,773.22
2018,3,4,11,0,990.0,73.0,1.0,7.5,738.0,1046.79,791.78
2018,3,4,11,15,995.0,74.0,1.05,7.9,756.5,1073.06,807.5
2018,3,4,11,30,1000.0,75.0,1.1,8.3,775.0,1095.38,820.8
2018,3,4,11,45,1003.0,75.5,1.15,8.7,785.0,1110.99,829.93
2018,3,4,12,0,1006.0,76.0,1.2,9.1,795.0,1122.38,836.59
2018,3,4,12,15,1004.0,77.0,1.25,9.25,796.0,1124.98,838.59
2018,3,4,12,30,1002.0,78.0,1.3,9.4,797.0,1123.24,838.1
2018,3,4,12,45,997.5,79.0,1.3,9.55,789.0,1114.66,832.38
2018,3,4,13,0,993.0,80.0,1.3,9.7,781.0,1101.85,824.2
2018,3,4,13,15,989.0,80.0,1.35,9.75,766.0,1084.22,814.42
2018,3,4,13,30,985.0,80.0,1.4,9.8,751.0,1062.56,802.12
2018,3,4,13,45,979.0,78.5,1.45,9.85,727.5,1033.3,784.82
2018,3,4,14,0,973.0,77.0,1.5,9.9,704.0,1000.38,765.06
2018,3,4,14,15,964.5,76.0,1.55,9.8,673.5,962.35,742.08
2018,3,4,14,30,956.0,75.0,1.6,9.7,643.0,921.19,716.69
2018,3,4,14,45,943.0,73.5,1.6,9.65,605.5,872.84,685.11
2018,3,4,15,0,930.0,72.0,1.6,9.6,568.0,822.2,651.51
2018,3,4,15,15,912.0,69.5,1.6,9.6,524.5,764.69,612.24
2018,3,4,15,30,894.0,67.0,1.6,9.6,481.0,705.95,571.31
2018,3,4,15,45,869.5,64.5,1.6,9.15,433.0,642.17,524.35
2018,3,4,16,0,845.0,62.0,1.6,8.7,385.0,582.63,478.17
2018,3,4,16,15,808.0,58.0,1.45,7.9,333.5,510.35,419.85
2018,3,4,16,30,771.0,54.0,1.3,7.1,282.0,440.38,361.08
2018,3,4,16,45,713.0,50.0,1.15,6.3,230.0,364.35,295.19
2018,3,4,17,0,655.0,46.0,1.0,5.5,178.0,293.82,231.68
2018,3,4,17,15,555.5,39.0,1.05,5.0,129.0,214.16,160.51
2018,3,4,17,30,456.0,32.0,1.1,4.5,80.0,148.41,100.13
2018,3,4,17,45,280.5,21.0,1.15,3.95,45.5,72.5,10.28
2018,3,4,18,0,105.0,10.0,1.2,3.4,11.0,19.27,0.0
2018,3,4,18,15,52.5,5.0,1.2,3.25,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,2.95,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.25,-0.25,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.25,-0.55,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.3,-0.85,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.25,-1.15,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.2,-1.45,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.2,-1.75,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,-2.3,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.25,-2.45,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,-2.7,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-2.8,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.35,-2.9,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.4,-3.2,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.45,-3.2,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.5,-3.2,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.55,-3.2,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.6,-3.2,0.0,0.0,0.0
2018,3,5,6,15,15.0,2.0,1.85,-2.4,1.5,0.0,0.0
2018,3,5,6,30,30.0,4.0,2.1,-1.6,3.0,0.0,0.0
2018,3,5,6,45,207.0,16.0,2.4,-0.85,30.5,40.11,0.0
2018,3,5,7,0,384.0,28.0,2.7,-0.1,58.0,110.8,63.61
2018,3,5,7,15,502.0,35.5,2.75,0.5,105.5,177.04,129.78
2018,3,5,7,30,620.0,43.0,2.8,1.1,153.0,254.74,201.17
2018,3,5,7,45,686.5,48.0,2.9,1.7,205.5,326.07,268.36
2018,3,5,8,0,753.0,53.0,3.0,2.3,258.0,404.21,339.75
2018,3,5,8,15,795.0,56.5,3.0,3.0,310.5,474.86,402.48
2018,3,5,8,30,837.0,60.0,3.0,3.7,363.0,548.55,465.14
2018,3,5,8,45,865.0,62.5,3.05,4.4,412.5,610.74,516.4
2018,3,5,9,0,893.0,65.0,3.1,5.1,462.0,677.3,569.1
2018,3,5,9,15,913.5,67.0,3.05,5.7,507.5,738.22,613.63
2018,3,5,9,30,934.0,69.0,3.0,6.3,553.0,798.31,655.49
2018,3,5,9,45,949.0,70.5,3.0,6.85,593.0,852.21,692.17
2018,3,5,10,0,964.0,72.0,3.0,7.4,633.0,904.1,726.71
2018,3,5,10,15,974.0,72.5,3.0,7.95,665.5,948.1,754.99
2018,3,5,10,30,984.0,73.0,3.0,8.5,698.0,989.16,780.86
2018,3,5,10,45,990.0,73.5,2.95,9.0,723.0,1023.28,801.27
2018,3,5,11,0,996.0,74.0,2.9,9.5,748.0,1053.78,819.04
2018,3,5,11,15,1001.0,74.5,2.85,9.85,766.0,1079.52,833.9
2018,3,5,11,30,1006.0,75.0,2.8,10.2,784.0,1101.27,846.06
2018,3,5,11,45,1008.5,75.5,2.75,10.55,794.0,1116.4,853.82
2018,3,5,12,0,1011.0,76.0,2.7,10.9,804.0,1127.26,858.88
2018,3,5,12,15,1012.0,75.5,2.65,11.1,805.0,1131.06,859.89
2018,3,5,12,30,1013.0,75.0,2.6,11.3,806.0,1130.49,858.24
2018,3,5,12,45,1012.0,74.5,2.6,11.5,799.0,1123.51,853.21
2018,3,5,13,0,1011.0,74.0,2.6,11.7,792.0,1112.21,845.54
2018,3,5,13,15,1007.5,72.5,2.6,11.75,776.0,1092.94,833.23
2018,3,5,13,30,1004.0,71.0,2.6,11.8,760.0,1069.55,818.33
2018,3,5,13,45,997.5,71.0,2.6,11.85,736.5,1041.13,800.13
2018,3,5,14,0,991.0,71.0,2.6,11.9,713.0,1009.01,779.45
2018,3,5,14,15,982.5,70.0,2.55,11.8,682.5,970.37,754.15
2018,3,5,14,30,974.0,69.0,2.5,11.7,652.0,928.55,726.54
2018,3,5,14,45,962.0,67.0,2.5,11.65,614.0,879.68,694.04
2018,3,5,15,0,950.0,65.0,2.5,11.6,576.0,828.39,659.41
2018,3,5,15,15,932.5,63.5,2.5,11.6,532.5,771.52,620.01
2018,3,5,15,30,915.0,62.0,2.5,11.6,489.0,713.32,578.91
2018,3,5,15,45,892.0,59.5,2.15,11.05,441.0,649.41,529.8
2018,3,5,16,0,869.0,57.0,1.8,10.5,393.0,585.45,478.44
2018,3,5,16,15,834.0,54.0,1.6,9.55,341.5,514.84,421.56
2018,3,5,16,30,799.0,51.0,1.4,8.6,290.0,448.98,366.11
2018,3,5,16,45,744.5,47.0,1.25,7.65,237.5,372.91,300.52
2018,3,5,17,0,690.0,43.0,1.1,6.7,185.0,301.98,236.87
2018,3,5,17,15,586.0,37.5,1.15,6.15,134.5,220.63,164.48
2018,3,5,17,30,482.0,32.0,1.2,5.6,84.0,151.18,101.57
2018,3,5,17,45,293.0,21.0,1.25,5.1,47.5,74.32,17.93
2018,3,5,18,0,104.0,10.0,1.3,4.6,11.0,18.95,0.0
2018,3,5,18,15,52.0,5.0,1.3,4.5,5.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.35,3.9,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,2.15,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.4,1.85,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.35,1.85,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.25,2.05,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,6,6,15,11.5,1.5,1.15,2.35,1.5,0.0,0.0
2018,3,6,6,30,23.0,3.0,1.1,2.9,3.0,0.0,0.0
2018,3,6,6,45,40.0,13.5,1.05,3.5,16.0,16.63,0.0
2018,3,6,7,0,57.0,24.0,1.0,4.1,29.0,38.4,22.07
2018,3,6,7,15,243.0,36.5,1.2,4.75,78.0,108.72,79.39
2018,3,6,7,30,429.0,49.0,1.4,5.4,127.0,201.42,157.68
2018,3,6,7,45,281.0,73.5,1.6,6.05,131.0,195.46,159.78
2018,3,6,8,0,133.0,98.0,1.8,6.7,135.0,157.49,130.88
2018,3,6,8,15,150.5,124.5,1.9,7.3,174.0,201.67,169.31
2018,3,6,8,30,168.0,151.0,2.0,7.9,213.0,247.83,208.3
2018,3,6,8,45,228.5,167.0,2.05,8.45,263.0,322.03,269.99
2018,3,6,9,0,289.0,183.0,2.1,9.0,313.0,392.0,326.81
2018,3,6,9,15,409.0,176.5,2.1,9.55,380.0,499.84,413.03
2018,3,6,9,30,529.0,170.0,2.1,10.1,447.0,605.19,494.46
2018,3,6,9,45,740.0,121.0,2.1,10.65,538.5,753.99,606.0
2018,3,6,10,0,951.0,72.0,2.1,11.2,630.0,893.29,702.05
2018,3,6,10,15,960.5,73.0,2.05,11.65,662.5,936.95,727.86
2018,3,6,10,30,970.0,74.0,2.0,12.1,695.0,977.69,752.22
2018,3,6,10,45,976.5,75.0,1.95,12.55,720.5,1012.45,772.19
2018,3,6,11,0,983.0,76.0,1.9,13.0,746.0,1043.66,789.61
2018,3,6,11,15,987.0,76.5,1.8,13.35,763.0,1068.1,801.96
2018,3,6,11,30,991.0,77.0,1.7,13.7,780.0,1088.58,811.65
2018,3,6,11,45,993.5,77.5,1.6,14.1,790.0,1103.47,817.53
2018,3,6,12,0,996.0,78.0,1.5,14.5,800.0,1114.15,820.77
2018,3,6,12,15,996.0,78.0,1.4,14.8,801.0,1117.42,819.69
2018,3,6,12,30,996.0,78.0,1.3,15.1,802.0,1116.38,816.08
2018,3,6,12,45,994.5,77.5,1.15,15.4,794.5,1108.93,807.51
2018,3,6,13,0,993.0,77.0,1.0,15.7,787.0,1097.22,796.42
2018,3,6,13,15,988.5,76.5,0.9,15.85,771.0,1078.34,782.61
2018,3,6,13,30,984.0,76.0,0.8,16.0,755.0,1055.46,766.53
2018,3,6,13,45,934.0,89.0,0.7,16.1,717.0,1001.46,731.15
2018,3,6,14,0,884.0,102.0,0.6,16.2,679.0,945.58,694.85
2018,3,6,14,15,817.0,115.5,0.6,16.2,630.0,883.8,656.74
2018,3,6,14,30,750.0,129.0,0.6,16.2,581.0,817.32,614.79
2018,3,6,14,45,779.5,110.0,0.6,16.2,555.0,786.03,595.94
2018,3,6,15,0,809.0,91.0,0.6,16.2,529.0,754.7,576.4
2018,3,6,15,15,816.5,80.5,0.6,16.2,493.5,711.18,548.15
2018,3,6,15,30,824.0,70.0,0.6,16.2,458.0,664.29,517.05
2018,3,6,15,45,774.0,71.5,0.65,15.85,407.0,591.54,465.34
2018,3,6,16,0,724.0,73.0,0.7,15.5,356.0,521.45,413.71
2018,3,6,16,15,667.0,70.5,0.75,14.6,304.5,448.21,358.18
2018,3,6,16,30,610.0,68.0,0.8,13.7,253.0,378.23,302.63
2018,3,6,16,45,507.0,65.0,0.9,12.8,199.5,293.87,233.79
2018,3,6,17,0,404.0,62.0,1.0,11.9,146.0,217.32,169.43
2018,3,6,17,15,337.5,49.5,1.05,11.15,106.5,158.36,117.84
2018,3,6,17,30,271.0,37.0,1.1,10.4,67.0,107.81,72.97
2018,3,6,17,45,165.5,23.0,1.2,9.6,38.5,54.35,16.65
2018,3,6,18,0,60.0,9.0,1.3,8.8,10.0,13.56,0.0
2018,3,6,18,15,30.0,4.5,1.3,8.45,5.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.75,7.05,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.45,7.8,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.35,7.75,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.3,7.7,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.55,7.35,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,3,7,6,15,2.5,1.0,0.65,7.15,1.0,0.0,0.0
2018,3,7,6,30,5.0,2.0,0.7,7.1,2.0,0.0,0.0
2018,3,7,6,45,2.5,10.0,0.7,7.0,10.0,8.85,0.0
2018,3,7,7,0,0.0,18.0,0.7,6.9,18.0,14.84,6.14
2018,3,7,7,15,0.0,28.5,0.7,7.3,28.5,23.53,14.61
2018,3,7,7,30,0.0,39.0,0.7,7.7,39.0,32.24,22.54
2018,3,7,7,45,0.5,41.0,0.65,8.15,41.0,34.07,24.31
2018,3,7,8,0,1.0,43.0,0.6,8.6,43.0,35.97,26.0
2018,3,7,8,15,0.5,41.5,0.65,9.05,41.5,34.53,24.68
2018,3,7,8,30,0.0,40.0,0.7,9.5,40.0,33.05,23.27
2018,3,7,8,45,0.5,52.0,0.8,10.0,52.0,43.34,32.05
2018,3,7,9,0,1.0,64.0,0.9,10.5,64.0,53.71,40.78
2018,3,7,9,15,32.5,136.0,1.1,11.4,153.0,148.03,120.74
2018,3,7,9,30,64.0,208.0,1.3,12.3,242.0,247.78,201.92
2018,3,7,9,45,143.0,238.0,1.5,13.2,320.5,360.87,292.23
2018,3,7,10,0,222.0,268.0,1.7,14.1,399.0,466.08,373.42
2018,3,7,10,15,256.0,277.0,1.85,14.75,436.0,531.73,421.82
2018,3,7,10,30,290.0,286.0,2.0,15.4,473.0,581.86,458.36
2018,3,7,10,45,517.5,224.0,2.2,16.05,573.0,756.24,589.65
2018,3,7,11,0,745.0,162.0,2.4,16.7,673.0,930.6,711.47
2018,3,7,11,15,859.0,121.5,2.5,17.0,724.5,1006.19,760.27
2018,3,7,11,30,973.0,81.0,2.6,17.3,776.0,1075.22,804.9
2018,3,7,11,45,980.0,79.5,2.65,17.55,787.0,1091.99,814.49
2018,3,7,12,0,987.0,78.0,2.7,17.8,798.0,1104.69,822.11
2018,3,7,12,15,988.0,77.5,2.75,17.95,799.0,1108.28,824.29
2018,3,7,12,30,989.0,77.0,2.8,18.1,800.0,1107.6,823.95
2018,3,7,12,45,988.0,76.0,2.85,18.25,792.5,1100.02,819.29
2018,3,7,13,0,987.0,75.0,2.9,18.4,785.0,1088.2,812.07
2018,3,7,13,15,983.5,74.5,2.9,18.4,770.0,1070.32,800.96
2018,3,7,13,30,980.0,74.0,2.9,18.4,755.0,1048.44,787.35
2018,3,7,13,45,975.0,72.5,2.9,18.4,731.5,1020.02,769.48
2018,3,7,14,0,970.0,71.0,2.9,18.4,708.0,987.91,749.16
2018,3,7,14,15,961.5,70.0,2.9,18.15,677.5,949.75,725.36
2018,3,7,14,30,953.0,69.0,2.9,17.9,647.0,908.5,699.25
2018,3,7,14,45,941.5,67.0,2.9,17.7,610.0,860.7,668.13
2018,3,7,15,0,930.0,65.0,2.9,17.5,573.0,810.51,634.91
2018,3,7,15,15,913.0,63.5,2.9,17.5,530.0,754.77,596.66
2018,3,7,15,30,896.0,62.0,2.9,17.5,487.0,697.73,556.79
2018,3,7,15,45,871.5,59.5,2.65,16.4,439.0,633.74,509.83
2018,3,7,16,0,847.0,57.0,2.4,15.3,391.0,569.91,460.76
2018,3,7,16,15,805.5,54.5,2.3,14.25,338.5,500.94,406.12
2018,3,7,16,30,764.0,52.0,2.2,13.2,286.0,430.8,348.31
2018,3,7,16,45,582.0,58.0,2.05,12.15,217.5,316.22,253.59
2018,3,7,17,0,400.0,64.0,1.9,11.1,149.0,216.99,170.52
2018,3,7,17,15,362.0,49.5,2.0,10.45,110.5,166.95,125.04
2018,3,7,17,30,324.0,35.0,2.1,9.8,72.0,118.55,80.36
2018,3,7,17,45,217.0,23.0,2.2,9.15,42.5,63.38,23.63
2018,3,7,18,0,110.0,11.0,2.3,8.5,13.0,19.93,0.0
2018,3,7,18,15,55.0,5.5,2.25,8.4,6.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.75,7.65,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,8,6,15,0.5,1.0,1.0,7.55,1.0,0.0,0.0
2018,3,8,6,30,1.0,2.0,1.1,8.0,2.0,1.71,0.0
2018,3,8,6,45,3.0,11.0,1.15,8.5,11.0,9.45,0.0
2018,3,8,7,0,5.0,20.0,1.2,9.0,20.0,17.46,8.19
2018,3,8,7,15,11.5,31.5,1.25,9.3,33.0,30.2,19.81
2018,3,8,7,30,18.0,43.0,1.3,9.6,46.0,43.29,31.49
2018,3,8,7,45,32.0,70.0,1.3,9.95,78.0,75.46,59.51
2018,3,8,8,0,46.0,97.0,1.3,10.3,110.0,109.87,89.23
2018,3,8,8,15,43.0,120.5,1.35,10.7,134.5,134.03,109.77
2018,3,8,8,30,40.0,144.0,1.4,11.1,159.0,158.01,129.66
2018,3,8,8,45,46.5,160.0,1.45,11.5,179.5,179.61,147.32
2018,3,8,9,0,53.0,176.0,1.5,11.9,200.0,201.98,165.36
2018,3,8,9,15,75.5,169.5,1.55,12.2,207.5,212.71,174.29
2018,3,8,9,30,98.0,163.0,1.6,12.5,215.0,239.06,195.92
2018,3,8,9,45,61.0,181.5,1.65,12.75,214.5,218.97,177.96
2018,3,8,10,0,24.0,200.0,1.7,13.0,214.0,208.99,168.15
2018,3,8,10,15,31.5,215.0,1.75,13.3,234.5,231.73,186.24
2018,3,8,10,30,39.0,230.0,1.8,13.6,255.0,255.03,204.52
2018,3,8,10,45,91.5,272.0,1.8,13.9,334.0,350.07,280.29
2018,3,8,11,0,144.0,314.0,1.8,14.2,413.0,468.69,371.04
2018,3,8,11,15,168.5,310.0,1.8,14.55,429.0,491.38,387.37
2018,3,8,11,30,193.0,306.0,1.8,14.9,445.0,514.27,404.38
2018,3,8,11,45,199.0,328.5,1.85,15.25,473.0,547.9,428.37
2018,3,8,12,0,205.0,351.0,1.9,15.6,501.0,580.93,451.63
2018,3,8,12,15,296.0,323.0,1.95,15.8,540.5,665.03,514.82
2018,3,8,12,30,387.0,295.0,2.0,16.0,580.0,726.03,560.38
2018,3,8,12,45,619.5,211.5,2.1,16.2,662.5,897.97,685.84
2018,3,8,13,0,852.0,128.0,2.2,16.4,745.0,1025.67,770.91
2018,3,8,13,15,906.0,105.5,2.2,16.4,749.5,1029.02,772.21
2018,3,8,13,30,960.0,83.0,2.2,16.4,754.0,1038.93,779.44
2018,3,8,13,45,944.0,86.0,2.25,16.4,728.0,1005.74,758.77
2018,3,8,14,0,928.0,89.0,2.3,16.4,702.0,969.47,736.36
2018,3,8,14,15,816.5,119.0,2.25,16.2,641.0,885.22,680.28
2018,3,8,14,30,705.0,149.0,2.2,16.0,580.0,798.7,621.78
2018,3,8,14,45,724.5,133.5,2.15,15.8,553.5,769.23,602.97
2018,3,8,15,0,744.0,118.0,2.1,15.6,527.0,735.49,580.43
2018,3,8,15,15,708.0,116.0,2.1,15.6,481.0,671.82,534.85
2018,3,8,15,30,672.0,114.0,2.1,15.6,435.0,609.06,488.27
2018,3,8,15,45,681.0,99.0,1.9,14.95,396.5,562.44,453.43
2018,3,8,16,0,690.0,84.0,1.7,14.3,358.0,512.99,415.0
2018,3,8,16,15,713.0,72.0,1.6,13.55,323.0,471.56,381.66
2018,3,8,16,30,736.0,60.0,1.5,12.8,288.0,425.01,342.21
2018,3,8,16,45,621.5,59.0,1.35,12.05,227.5,332.24,264.72
2018,3,8,17,0,507.0,58.0,1.2,11.3,167.0,250.73,195.21
2018,3,8,17,15,382.0,48.5,1.25,10.75,118.0,170.86,127.19
2018,3,8,17,30,257.0,39.0,1.3,10.2,69.0,104.96,71.72
2018,3,8,17,45,161.0,25.0,1.35,9.6,40.5,55.22,23.33
2018,3,8,18,0,65.0,11.0,1.4,9.0,12.0,15.48,0.0
2018,3,8,18,15,32.5,5.5,1.4,8.7,6.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,9,6,15,15.0,3.0,1.25,5.35,3.0,0.0,0.0
2018,3,9,6,30,30.0,6.0,1.4,5.8,6.0,7.13,0.0
2018,3,9,6,45,143.0,21.0,1.55,6.25,33.5,41.65,0.0
2018,3,9,7,0,256.0,36.0,1.7,6.7,61.0,93.72,60.64
2018,3,9,7,15,369.0,44.5,1.95,7.2,104.5,151.35,111.02
2018,3,9,7,30,482.0,53.0,2.2,7.7,148.0,222.25,173.42
2018,3,9,7,45,428.0,73.0,2.4,8.15,175.0,250.4,203.31
2018,3,9,8,0,374.0,93.0,2.6,8.6,202.0,274.97,227.93
2018,3,9,8,15,346.0,119.0,2.65,9.15,234.5,311.73,260.29
2018,3,9,8,30,318.0,145.0,2.7,9.7,267.0,333.86,279.11
2018,3,9,8,45,305.5,168.0,2.75,10.25,297.0,368.78,307.38
2018,3,9,9,0,293.0,191.0,2.8,10.8,327.0,401.81,333.12
2018,3,9,9,15,305.5,208.5,2.7,11.4,362.0,444.86,366.2
2018,3,9,9,30,318.0,226.0,2.6,12.0,397.0,488.35,398.7
2018,3,9,9,45,233.5,243.5,2.5,12.55,374.0,438.27,356.31
2018,3,9,10,0,149.0,261.0,2.4,13.1,351.0,395.51,319.48
2018,3,9,10,15,154.5,278.0,2.3,13.5,375.5,424.48,341.05
2018,3,9,10,30,160.0,295.0,2.2,13.9,400.0,453.39,361.88
2018,3,9,10,45,310.0,284.0,2.1,14.25,496.5,606.18,479.19
2018,3,9,11,0,460.0,273.0,2.0,14.6,593.0,766.09,594.94
2018,3,9,11,15,466.0,278.5,2.05,14.75,609.5,788.65,608.91
2018,3,9,11,30,472.0,284.0,2.1,14.9,626.0,809.18,622.76
2018,3,9,11,45,425.0,304.5,2.2,15.05,615.0,789.5,607.49
2018,3,9,12,0,378.0,325.0,2.3,15.2,604.0,748.77,578.02
2018,3,9,12,15,376.5,325.0,2.3,15.25,603.5,748.54,578.01
2018,3,9,12,30,375.0,325.0,2.3,15.3,603.0,746.47,576.42
2018,3,9,12,45,392.0,316.5,2.25,15.3,604.5,751.86,580.64
2018,3,9,13,0,409.0,308.0,2.2,15.3,606.0,755.11,583.34
2018,3,9,13,15,490.5,272.0,2.2,15.25,622.0,810.04,624.55
2018,3,9,13,30,572.0,236.0,2.2,15.2,638.0,840.48,648.27
2018,3,9,13,45,658.0,195.0,2.2,15.2,643.5,871.49,671.88
2018,3,9,14,0,744.0,154.0,2.2,15.2,649.0,888.04,684.0
2018,3,9,14,15,767.0,138.0,2.15,15.05,628.5,866.5,669.86
2018,3,9,14,30,790.0,122.0,2.1,14.9,608.0,835.49,649.52
2018,3,9,14,45,641.5,156.5,2.05,14.75,536.0,724.53,571.31
2018,3,9,15,0,493.0,191.0,2.0,14.6,464.0,609.09,485.27
2018,3,9,15,15,442.0,186.5,2.0,14.6,417.0,542.48,435.79
2018,3,9,15,30,391.0,182.0,2.0,14.6,370.0,465.59,377.1
2018,3,9,15,45,362.0,166.5,1.8,14.1,327.5,409.89,333.92
2018,3,9,16,0,333.0,151.0,1.6,13.6,285.0,356.42,291.39
2018,3,9,16,15,353.5,128.0,1.5,12.9,253.5,334.01,273.34
2018,3,9,16,30,374.0,105.0,1.4,12.2,222.0,297.35,242.54
2018,3,9,16,45,313.0,91.5,1.35,11.5,177.5,234.11,189.15
2018,3,9,17,0,252.0,78.0,1.3,10.8,133.0,171.04,135.13
2018,3,9,17,15,207.0,60.5,1.3,10.4,98.0,124.01,93.69
2018,3,9,17,30,162.0,43.0,1.3,10.0,63.0,82.69,57.25
2018,3,9,17,45,106.5,27.0,1.35,9.6,37.5,45.62,20.96
2018,3,9,18,0,51.0,11.0,1.4,9.2,12.0,14.06,0.0
2018,3,9,18,15,25.5,5.5,1.4,9.05,6.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,1.05,6.15,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,1.0,6.4,1.0,0.85,0.0
2018,3,10,6,45,0.0,3.0,0.95,6.7,3.0,2.46,0.0
2018,3,10,7,0,0.0,5.0,0.9,7.0,5.0,4.1,0.0
2018,3,10,7,15,0.0,6.5,0.85,7.3,6.5,5.33,0.0
2018,3,10,7,30,0.0,8.0,0.8,7.6,8.0,6.57,0.12
2018,3,10,7,45,0.0,10.0,0.8,7.85,10.0,8.22,1.61
2018,3,10,8,0,0.0,12.0,0.8,8.1,12.0,9.87,3.08
2018,3,10,8,15,0.0,19.0,0.7,8.35,19.0,15.65,8.16
2018,3,10,8,30,0.0,26.0,0.6,8.6,26.0,21.45,13.21
2018,3,10,8,45,0.0,41.5,0.5,8.8,41.5,34.31,24.36
2018,3,10,9,0,0.0,57.0,0.4,9.0,57.0,47.22,35.41
2018,3,10,9,15,0.0,82.5,0.45,9.35,82.5,68.52,53.43
2018,3,10,9,30,0.0,108.0,0.5,9.7,108.0,90.76,71.93
2018,3,10,9,45,2.0,134.5,0.55,10.0,135.5,116.06,92.79
2018,3,10,10,0,4.0,161.0,0.6,10.3,163.0,141.94,113.82
2018,3,10,10,15,4.0,162.0,0.65,10.5,164.5,142.77,114.11
2018,3,10,10,30,4.0,163.0,0.7,10.7,166.0,143.65,114.57
2018,3,10,10,45,3.0,148.0,0.75,10.9,150.0,129.02,102.33
2018,3,10,11,0,2.0,133.0,0.8,11.1,134.0,114.59,90.31
2018,3,10,11,15,4.0,155.0,0.85,11.2,157.5,136.4,108.19
2018,3,10,11,30,6.0,177.0,0.9,11.3,181.0,158.55,126.1
2018,3,10,11,45,5.0,167.5,0.9,11.4,171.0,148.87,118.01
2018,3,10,12,0,4.0,158.0,0.9,11.5,161.0,139.22,110.08
2018,3,10,12,15,6.0,178.0,0.9,11.55,182.5,159.55,126.64
2018,3,10,12,30,8.0,198.0,0.9,11.6,204.0,180.13,143.2
2018,3,10,12,45,7.0,191.0,0.85,11.65,196.0,172.57,136.97
2018,3,10,13,0,6.0,184.0,0.8,11.7,188.0,165.03,130.89
2018,3,10,13,15,4.5,170.5,0.75,11.65,173.5,151.05,119.65
2018,3,10,13,30,3.0,157.0,0.7,11.6,159.0,137.22,108.5
2018,3,10,13,45,6.0,176.0,0.65,11.6,180.0,157.51,125.26
2018,3,10,14,0,9.0,195.0,0.6,11.6,201.0,178.03,141.98
2018,3,10,14,15,8.5,187.0,0.55,11.55,192.5,170.03,135.61
2018,3,10,14,30,8.0,179.0,0.5,11.5,184.0,162.09,129.43
2018,3,10,14,45,7.0,172.0,0.45,11.45,176.0,154.76,123.71
2018,3,10,15,0,6.0,165.0,0.4,11.4,168.0,147.55,118.09
2018,3,10,15,15,15.5,172.0,0.4,11.4,179.5,161.5,130.14
2018,3,10,15,30,25.0,179.0,0.4,11.4,191.0,174.96,141.62
2018,3,10,15,45,33.0,168.0,0.4,11.1,182.5,178.8,145.36
2018,3,10,16,0,41.0,157.0,0.4,10.8,174.0,171.44,139.85
2018,3,10,16,15,38.0,134.5,0.5,10.45,148.5,145.4,118.69
2018,3,10,16,30,35.0,112.0,0.6,10.1,123.0,119.86,97.5
2018,3,10,16,45,21.5,90.0,0.65,9.7,96.5,91.09,73.08
2018,3,10,17,0,8.0,68.0,0.7,9.3,70.0,60.94,47.17
2018,3,10,17,15,4.5,51.0,0.75,9.05,52.0,44.6,32.77
2018,3,10,17,30,1.0,34.0,0.8,8.8,34.0,28.74,18.65
2018,3,10,17,45,1.5,20.5,0.85,8.55,20.5,17.2,6.41
2018,3,10,18,0,2.0,7.0,0.9,8.3,7.0,6.15,0.0
2018,3,10,18,15,1.0,3.5,0.9,8.2,3.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.15,5.35,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.95,4.95,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.7,5.15,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.55,5.2,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,5.2,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.4,5.25,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.3,5.3,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.4,5.05,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.55,4.55,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.6,4.25,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2018,3,11,6,15,49.5,5.5,0.65,4.45,6.0,0.0,0.0
2018,3,11,6,30,99.0,11.0,0.7,4.9,12.0,15.97,0.0
2018,3,11,6,45,265.0,22.0,0.75,5.35,46.0,59.88,13.26
2018,3,11,7,0,431.0,33.0,0.8,5.8,80.0,125.75,81.38
2018,3,11,7,15,528.0,40.0,0.7,6.35,128.5,187.97,136.65
2018,3,11,7,30,625.0,47.0,0.6,6.9,177.0,261.14,201.38
2018,3,11,7,45,683.0,52.5,0.55,7.4,229.5,330.11,262.71
2018,3,11,8,0,741.0,58.0,0.5,7.9,282.0,404.98,326.53
2018,3,11,8,15,778.5,62.0,0.4,8.6,334.0,473.36,381.94
2018,3,11,8,30,816.0,66.0,0.3,9.3,386.0,544.3,436.29
2018,3,11,8,45,842.0,68.5,0.25,10.0,434.5,608.64,483.47
2018,3,11,9,0,868.0,71.0,0.2,10.7,483.0,668.41,525.35
2018,3,11,9,15,888.5,72.5,0.3,11.3,528.0,727.51,565.99
2018,3,11,9,30,909.0,74.0,0.4,11.9,573.0,785.8,604.31
2018,3,11,9,45,924.5,75.5,0.5,12.5,612.5,838.91,638.49
2018,3,11,10,0,940.0,77.0,0.6,13.1,652.0,890.1,670.97
2018,3,11,10,15,949.5,77.5,0.75,13.65,684.0,932.61,698.54
2018,3,11,10,30,959.0,78.0,0.9,14.2,716.0,972.2,724.14
2018,3,11,10,45,928.5,94.0,1.1,14.75,729.5,989.06,735.85
2018,3,11,11,0,898.0,110.0,1.3,15.3,743.0,1000.12,744.01
2018,3,11,11,15,929.0,100.5,1.45,15.65,769.0,1037.94,769.24
2018,3,11,11,30,960.0,91.0,1.6,16.0,795.0,1072.71,792.05
2018,3,11,11,45,939.0,101.5,1.75,16.35,797.0,1074.63,793.79
2018,3,11,12,0,918.0,112.0,1.9,16.7,799.0,1071.88,792.98
2018,3,11,12,15,928.0,108.5,2.0,16.85,803.5,1080.87,799.72
2018,3,11,12,30,938.0,105.0,2.1,17.0,808.0,1085.82,803.83
2018,3,11,12,45,948.5,99.5,2.15,17.1,804.5,1084.82,803.73
2018,3,11,13,0,959.0,94.0,2.2,17.2,801.0,1079.52,801.06
2018,3,11,13,15,936.5,101.0,2.15,17.25,779.5,1051.51,782.61
2018,3,11,13,30,914.0,108.0,2.1,17.3,758.0,1020.14,762.27
2018,3,11,13,45,933.5,96.0,2.1,17.35,742.0,1004.34,752.92
2018,3,11,14,0,953.0,84.0,2.1,17.4,726.0,983.54,740.16
2018,3,11,14,15,943.0,83.0,2.0,17.35,694.5,944.27,714.23
2018,3,11,14,30,933.0,82.0,1.9,17.3,663.0,902.06,686.39
2018,3,11,14,45,917.0,80.0,1.8,17.25,623.5,851.08,652.38
2018,3,11,15,0,901.0,78.0,1.7,17.2,584.0,798.16,616.75
2018,3,11,15,15,877.5,74.0,1.7,17.2,536.0,735.82,574.78
2018,3,11,15,30,854.0,70.0,1.7,17.2,488.0,672.88,531.34
2018,3,11,15,45,807.0,70.0,1.35,16.95,434.5,604.02,477.97
2018,3,11,16,0,760.0,70.0,1.0,16.7,381.0,532.44,421.49
2018,3,11,16,15,740.0,67.0,0.9,16.25,338.0,474.73,376.07
2018,3,11,16,30,720.0,64.0,0.8,15.8,295.0,417.47,329.02
2018,3,11,16,45,652.5,58.5,0.7,15.35,240.0,340.11,264.93
2018,3,11,17,0,585.0,53.0,0.6,14.9,185.0,268.84,204.09
2018,3,11,17,15,522.5,45.0,0.65,14.55,140.5,203.92,147.45
2018,3,11,17,30,460.0,37.0,0.7,14.2,96.0,146.4,96.66
2018,3,11,17,45,299.0,26.0,0.7,13.9,57.5,77.71,38.52
2018,3,11,18,0,138.0,15.0,0.7,13.6,19.0,24.84,0.0
2018,3,11,18,15,69.0,7.5,0.7,13.4,9.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,12,6,15,37.5,5.5,1.05,7.45,6.0,0.0,0.0
2018,3,12,6,30,75.0,11.0,1.1,8.0,12.0,14.36,0.0
2018,3,12,6,45,200.5,24.5,1.15,8.55,43.5,53.33,17.39
2018,3,12,7,0,326.0,38.0,1.2,9.1,75.0,109.77,72.2
2018,3,12,7,15,445.0,45.5,1.3,9.65,124.0,171.91,125.16
2018,3,12,7,30,564.0,53.0,1.4,10.2,173.0,248.6,191.62
2018,3,12,7,45,631.5,57.5,1.5,10.75,225.0,316.48,251.95
2018,3,12,8,0,699.0,62.0,1.6,11.3,277.0,390.59,315.97
2018,3,12,8,15,739.0,65.5,1.75,12.25,328.0,457.35,371.98
2018,3,12,8,30,779.0,69.0,1.9,13.2,379.0,526.98,428.13
2018,3,12,8,45,808.0,71.0,2.05,14.15,427.0,590.64,477.66
2018,3,12,9,0,837.0,73.0,2.2,15.1,475.0,655.13,526.08
2018,3,12,9,15,856.5,75.5,2.3,15.75,519.0,708.11,563.85
2018,3,12,9,30,876.0,78.0,2.4,16.4,563.0,765.32,602.68
2018,3,12,9,45,890.0,79.5,2.55,17.1,601.0,815.8,636.19
2018,3,12,10,0,904.0,81.0,2.7,17.8,639.0,864.34,667.9
2018,3,12,10,15,862.0,101.5,2.75,18.15,655.0,892.22,685.04
2018,3,12,10,30,820.0,122.0,2.8,18.5,671.0,905.38,692.18
2018,3,12,10,45,826.0,125.5,2.9,18.85,695.5,938.75,713.79
2018,3,12,11,0,832.0,129.0,3.0,19.2,720.0,969.01,733.04
2018,3,12,11,15,804.0,143.5,3.05,19.35,725.5,974.49,735.72
2018,3,12,11,30,776.0,158.0,3.1,19.5,731.0,983.44,741.13
2018,3,12,11,45,862.5,123.0,3.1,19.7,766.5,1033.79,773.8
2018,3,12,12,0,949.0,88.0,3.1,19.9,802.0,1075.54,800.09
2018,3,12,12,15,791.0,149.0,3.1,20.0,744.5,998.56,748.17
2018,3,12,12,30,633.0,210.0,3.1,20.1,687.0,911.21,689.48
2018,3,12,12,45,341.0,232.0,3.15,20.2,488.5,626.78,484.6
2018,3,12,13,0,49.0,254.0,3.2,20.3,290.0,291.65,226.77
2018,3,12,13,15,28.5,201.5,3.15,20.2,222.5,216.69,168.99
2018,3,12,13,30,8.0,149.0,3.1,20.1,155.0,134.7,103.65
2018,3,12,13,45,37.5,225.5,3.1,20.05,251.0,248.49,194.96
2018,3,12,14,0,67.0,302.0,3.1,20.0,347.0,356.21,278.97
2018,3,12,14,15,42.0,258.0,3.1,19.85,286.0,284.81,223.35
2018,3,12,14,30,17.0,214.0,3.1,19.7,225.0,202.67,158.77
2018,3,12,14,45,9.5,169.0,3.1,19.6,175.0,153.68,120.0
2018,3,12,15,0,2.0,124.0,3.1,19.5,125.0,106.48,81.98
2018,3,12,15,15,21.0,139.5,3.1,19.5,150.0,142.4,112.05
2018,3,12,15,30,40.0,155.0,3.1,19.5,175.0,170.17,135.2
2018,3,12,15,45,82.0,150.5,2.95,18.85,186.0,190.75,153.22
2018,3,12,16,0,124.0,146.0,2.8,18.2,197.0,216.75,175.18
2018,3,12,16,15,119.0,123.0,2.55,17.5,167.0,183.48,148.1
2018,3,12,16,30,114.0,100.0,2.3,16.8,137.0,150.79,121.0
2018,3,12,16,45,125.0,87.5,2.05,16.1,121.5,135.95,107.96
2018,3,12,17,0,136.0,75.0,1.8,15.4,106.0,125.49,97.76
2018,3,12,17,15,144.5,61.0,1.85,14.9,86.5,104.63,78.13
2018,3,12,17,30,153.0,47.0,1.9,14.4,67.0,82.8,57.09
2018,3,12,17,45,86.5,29.5,1.95,13.9,40.0,44.43,23.76
2018,3,12,18,0,20.0,12.0,2.0,13.4,13.0,11.94,0.0
2018,3,12,18,15,10.0,6.0,2.15,13.25,6.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,3,13,6,15,1.0,1.0,2.6,10.95,1.0,0.0,0.0
2018,3,13,6,30,2.0,2.0,2.6,11.0,2.0,1.84,0.0
2018,3,13,6,45,1.0,4.0,2.55,11.1,4.0,3.41,0.0
2018,3,13,7,0,0.0,6.0,2.5,11.2,6.0,4.92,0.0
2018,3,13,7,15,0.0,7.5,2.6,11.15,7.5,6.15,0.0
2018,3,13,7,30,0.0,9.0,2.7,11.1,9.0,7.39,0.76
2018,3,13,7,45,0.0,13.0,2.8,11.05,13.0,10.69,3.67
2018,3,13,8,0,0.0,17.0,2.9,11.0,17.0,13.99,6.55
2018,3,13,8,15,0.0,18.0,3.0,10.85,18.0,14.83,7.26
2018,3,13,8,30,0.0,19.0,3.1,10.7,19.0,15.66,7.96
2018,3,13,8,45,0.0,22.0,3.25,10.5,22.0,18.16,10.09
2018,3,13,9,0,0.0,25.0,3.4,10.3,25.0,20.65,12.21
2018,3,13,9,15,0.0,34.5,3.5,10.35,34.5,28.54,18.93
2018,3,13,9,30,0.0,44.0,3.6,10.4,44.0,36.45,25.63
2018,3,13,9,45,0.0,59.5,3.75,10.45,59.5,49.38,36.55
2018,3,13,10,0,0.0,75.0,3.9,10.5,75.0,62.34,47.43
2018,3,13,10,15,0.5,98.5,4.0,10.65,99.0,82.62,64.39
2018,3,13,10,30,1.0,122.0,4.1,10.8,123.0,103.73,81.9
2018,3,13,10,45,4.5,153.0,4.25,11.0,156.5,134.78,107.65
2018,3,13,11,0,8.0,184.0,4.4,11.2,190.0,166.55,133.74
2018,3,13,11,15,84.5,261.0,4.45,11.45,324.0,332.53,270.93
2018,3,13,11,30,161.0,338.0,4.5,11.7,458.0,513.96,414.45
2018,3,13,11,45,175.0,326.0,4.55,11.95,457.5,516.92,416.24
2018,3,13,12,0,189.0,314.0,4.6,12.2,457.0,519.36,418.41
2018,3,13,12,15,126.5,296.5,4.65,12.35,392.5,437.11,352.43
2018,3,13,12,30,64.0,279.0,4.7,12.5,328.0,333.55,268.86
2018,3,13,12,45,52.0,265.0,4.75,12.6,304.5,306.27,246.98
2018,3,13,13,0,40.0,251.0,4.8,12.7,281.0,279.08,224.89
2018,3,13,13,15,61.0,271.5,4.75,12.75,316.0,320.75,259.1
2018,3,13,13,30,82.0,292.0,4.7,12.8,351.0,361.89,292.47
2018,3,13,13,45,102.5,300.0,4.7,12.8,371.5,388.26,314.17
2018,3,13,14,0,123.0,308.0,4.7,12.8,392.0,431.97,349.31
2018,3,13,14,15,111.5,281.5,4.6,12.8,355.0,388.72,315.22
2018,3,13,14,30,100.0,255.0,4.5,12.8,318.0,329.52,268.47
2018,3,13,14,45,134.0,227.0,4.45,12.75,306.5,339.67,278.32
2018,3,13,15,0,168.0,199.0,4.4,12.7,295.0,330.43,272.4
2018,3,13,15,15,182.0,204.0,4.4,12.7,300.5,338.19,279.15
2018,3,13,15,30,196.0,209.0,4.4,12.7,306.0,344.28,284.39
2018,3,13,15,45,242.0,187.5,4.1,12.35,296.0,352.2,291.62
2018,3,13,16,0,288.0,166.0,3.8,12.0,286.0,342.09,283.76
2018,3,13,16,15,272.0,145.0,3.35,11.4,247.0,294.73,244.39
2018,3,13,16,30,256.0,124.0,2.9,10.8,208.0,248.83,205.44
2018,3,13,16,45,188.0,107.0,2.5,10.25,163.0,187.86,153.41
2018,3,13,17,0,120.0,90.0,2.1,9.7,118.0,129.28,103.35
2018,3,13,17,15,95.0,69.5,1.9,9.05,88.0,94.45,72.75
2018,3,13,17,30,70.0,49.0,1.7,8.4,58.0,62.88,45.03
2018,3,13,17,45,48.0,31.5,1.5,7.75,36.5,38.05,21.78
2018,3,13,18,0,26.0,14.0,1.3,7.1,15.0,14.11,0.0
2018,3,13,18,15,13.0,7.0,1.2,7.05,7.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,14,6,15,0.0,1.0,1.25,4.45,1.0,0.0,0.0
2018,3,14,6,30,0.0,2.0,1.4,5.2,2.0,1.71,0.0
2018,3,14,6,45,0.0,4.0,1.6,5.95,4.0,3.28,0.0
2018,3,14,7,0,0.0,6.0,1.8,6.7,6.0,4.92,0.0
2018,3,14,7,15,0.0,7.5,1.95,7.0,7.5,6.15,0.0
2018,3,14,7,30,0.0,9.0,2.1,7.3,9.0,7.39,0.86
2018,3,14,7,45,0.0,12.5,2.2,7.6,12.5,10.28,3.43
2018,3,14,8,0,0.0,16.0,2.3,7.9,16.0,13.17,5.97
2018,3,14,8,15,17.5,64.0,2.4,8.0,71.0,64.45,50.93
2018,3,14,8,30,35.0,112.0,2.5,8.1,126.0,120.54,99.35
2018,3,14,8,45,61.5,152.0,2.65,8.2,180.5,177.98,148.28
2018,3,14,9,0,88.0,192.0,2.8,8.3,235.0,239.19,199.53
2018,3,14,9,15,49.5,179.5,2.9,8.3,204.0,202.24,167.52
2018,3,14,9,30,11.0,167.0,3.0,8.3,173.0,152.66,124.73
2018,3,14,9,45,5.5,122.5,3.1,8.3,125.5,107.82,86.67
2018,3,14,10,0,0.0,78.0,3.2,8.3,78.0,64.85,49.92
2018,3,14,10,15,0.0,64.0,3.3,8.35,64.0,53.18,39.91
2018,3,14,10,30,0.0,50.0,3.4,8.4,50.0,41.53,29.91
2018,3,14,10,45,0.0,56.5,3.45,8.4,56.5,46.97,34.49
2018,3,14,11,0,0.0,63.0,3.5,8.4,63.0,52.42,39.06
2018,3,14,11,15,56.0,186.0,3.5,8.45,228.0,227.58,187.48
2018,3,14,11,30,112.0,309.0,3.5,8.5,393.0,432.47,352.57
2018,3,14,11,45,333.5,278.0,3.5,8.55,531.5,644.61,522.64
2018,3,14,12,0,555.0,247.0,3.5,8.6,670.0,860.98,686.83
2018,3,14,12,15,378.0,264.0,3.45,8.65,552.0,700.63,562.46
2018,3,14,12,30,201.0,281.0,3.4,8.7,434.0,516.17,418.2
2018,3,14,12,45,107.5,253.0,3.35,8.75,334.5,369.13,301.16
2018,3,14,13,0,14.0,225.0,3.3,8.8,235.0,210.84,170.53
2018,3,14,13,15,175.0,238.5,3.25,8.9,365.0,436.25,357.95
2018,3,14,13,30,336.0,252.0,3.2,9.0,495.0,602.88,490.43
2018,3,14,13,45,482.5,221.0,3.2,9.1,558.0,719.94,581.43
2018,3,14,14,0,629.0,190.0,3.2,9.2,621.0,814.75,654.15
2018,3,14,14,15,526.5,210.5,3.15,9.25,560.5,716.35,578.66
2018,3,14,14,30,424.0,231.0,3.1,9.3,500.0,630.04,512.02
2018,3,14,14,45,568.0,179.5,3.05,9.35,518.0,674.73,550.41
2018,3,14,15,0,712.0,128.0,3.0,9.4,536.0,713.6,582.47
2018,3,14,15,15,788.5,100.5,3.0,9.4,521.0,702.24,575.12
2018,3,14,15,30,865.0,73.0,3.0,9.4,506.0,679.3,558.77
2018,3,14,15,45,800.0,79.0,2.9,9.25,449.5,605.11,499.74
2018,3,14,16,0,735.0,85.0,2.8,9.1,393.0,531.25,439.92
2018,3,14,16,15,756.0,71.0,2.5,8.7,353.5,482.76,398.99
2018,3,14,16,30,777.0,57.0,2.2,8.3,314.0,431.7,353.82
2018,3,14,16,45,727.0,53.0,1.9,7.85,261.5,359.02,289.61
