Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,23,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,3,4,45,65.5,7.5,2.75,11.45,9.5,0.0,0.0
2018,6,3,5,0,131.0,15.0,3.0,11.7,19.0,12.8,0.0
2018,6,3,5,15,266.5,25.0,3.05,12.25,51.5,20.7,9.49
2018,6,3,5,30,402.0,35.0,3.1,12.8,84.0,28.73,19.27
2018,6,3,5,45,487.5,42.0,3.15,13.35,128.5,33.95,24.46
2018,6,3,6,0,573.0,49.0,3.2,13.9,173.0,39.18,29.39
2018,6,3,6,15,628.0,54.5,3.1,14.75,222.5,43.01,32.84
2018,6,3,6,30,683.0,60.0,3.0,15.6,272.0,88.75,48.89
2018,6,3,6,45,721.0,64.0,2.9,16.4,323.5,140.63,81.43
2018,6,3,7,0,759.0,68.0,2.8,17.2,375.0,196.51,125.23
2018,6,3,7,15,786.0,71.0,2.8,18.1,426.0,252.6,173.15
2018,6,3,7,30,813.0,74.0,2.8,19.0,477.0,310.79,223.63
2018,6,3,7,45,833.0,76.5,2.8,19.85,526.5,369.56,274.15
2018,6,3,8,0,853.0,79.0,2.8,20.7,576.0,426.74,322.09
2018,6,3,8,15,868.5,81.5,2.8,21.5,623.0,482.2,367.23
2018,6,3,8,30,884.0,84.0,2.8,22.3,670.0,537.26,410.42
2018,6,3,8,45,896.0,86.0,2.75,23.1,713.5,589.23,449.6
2018,6,3,9,0,908.0,88.0,2.7,23.9,757.0,639.9,486.37
2018,6,3,9,15,917.5,89.0,2.7,24.65,795.0,686.45,519.24
2018,6,3,9,30,927.0,90.0,2.7,25.4,833.0,730.99,549.67
2018,6,3,9,45,933.5,92.0,2.7,26.15,866.0,772.03,576.14
2018,6,3,10,0,940.0,94.0,2.7,26.9,899.0,810.38,599.31
2018,6,3,10,15,945.5,95.0,2.7,27.5,925.5,844.11,619.43
2018,6,3,10,30,951.0,96.0,2.7,28.1,952.0,874.74,637.28
2018,6,3,10,45,954.5,96.5,2.75,28.75,971.5,899.94,651.67
2018,6,3,11,0,958.0,97.0,2.8,29.4,991.0,921.66,663.77
2018,6,3,11,15,960.5,97.5,2.9,29.8,1004.0,938.92,674.03
2018,6,3,11,30,963.0,98.0,3.0,30.2,1017.0,952.49,681.98
2018,6,3,11,45,964.0,97.5,3.05,30.65,1022.0,960.07,685.67
2018,6,3,12,0,965.0,97.0,3.1,31.1,1027.0,963.88,687.08
2018,6,3,12,15,956.5,102.5,3.25,31.15,1022.5,960.91,686.08
2018,6,3,12,30,948.0,108.0,3.4,31.2,1018.0,954.2,682.78
2018,6,3,12,45,914.5,129.0,3.55,31.25,999.5,935.54,671.78
2018,6,3,13,0,881.0,150.0,3.7,31.3,981.0,913.38,658.52
2018,6,3,13,15,885.5,143.5,3.8,31.15,966.0,897.59,649.64
2018,6,3,13,30,890.0,137.0,3.9,31.0,951.0,878.12,638.28
2018,6,3,13,45,802.0,185.5,4.0,30.85,905.0,838.29,613.25
2018,6,3,14,0,714.0,234.0,4.1,30.7,859.0,794.85,582.82
2018,6,3,14,15,698.5,232.0,4.15,30.45,826.0,757.13,557.88
2018,6,3,14,30,683.0,230.0,4.2,30.2,793.0,717.82,531.34
2018,6,3,14,45,743.5,187.0,4.3,29.9,775.5,692.9,515.91
2018,6,3,15,0,804.0,144.0,4.4,29.6,758.0,659.1,493.42
2018,6,3,15,15,849.5,115.0,4.4,29.6,732.0,623.21,467.25
2018,6,3,15,30,895.0,86.0,4.4,29.6,706.0,579.5,434.37
2018,6,3,15,45,882.0,83.5,4.5,28.6,661.0,526.26,394.67
2018,6,3,16,0,869.0,81.0,4.6,27.6,616.0,472.16,352.8
2018,6,3,16,15,853.0,78.0,4.6,26.8,567.5,415.81,307.14
2018,6,3,16,30,837.0,75.0,4.6,26.0,519.0,359.45,259.98
2018,6,3,16,45,813.5,72.0,4.65,25.25,468.5,298.83,208.57
2018,6,3,17,0,790.0,69.0,4.7,24.5,418.0,241.52,159.44
2018,6,3,17,15,759.0,65.0,4.65,23.45,366.5,183.83,111.8
2018,6,3,17,30,728.0,61.0,4.6,22.4,315.0,129.07,70.81
2018,6,3,17,45,683.0,56.5,4.55,21.4,264.5,76.44,41.2
2018,6,3,18,0,638.0,52.0,4.5,20.4,214.0,44.94,33.68
2018,6,3,18,15,568.5,46.0,4.45,19.35,167.0,36.92,26.66
2018,6,3,18,30,499.0,40.0,4.4,18.3,120.0,32.53,22.58
2018,6,3,18,45,386.5,32.5,4.3,17.25,81.5,26.72,16.93
2018,6,3,19,0,274.0,25.0,4.2,16.2,43.0,20.98,7.14
2018,6,3,19,15,145.5,13.5,4.25,15.6,22.5,11.52,0.0
2018,6,3,19,30,17.0,2.0,4.3,15.0,2.0,0.0,0.0
2018,6,3,19,45,8.5,1.0,4.3,14.4,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.15,11.2,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.1,10.85,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.1,10.35,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.1,10.05,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.05,9.75,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.85,9.35,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.7,9.25,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.55,9.15,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.45,9.1,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,4,4,45,79.0,8.0,3.7,9.7,10.5,0.0,0.0
2018,6,4,5,0,158.0,16.0,3.8,9.9,21.0,13.66,0.0
2018,6,4,5,15,297.5,24.5,3.85,10.45,54.0,20.29,9.43
2018,6,4,5,30,437.0,33.0,3.9,11.0,87.0,27.1,18.02
2018,6,4,5,45,521.0,39.5,3.95,11.6,132.0,32.03,22.94
2018,6,4,6,0,605.0,46.0,4.0,12.2,177.0,40.22,30.53
2018,6,4,6,15,658.0,50.5,4.05,13.05,226.5,43.64,33.63
2018,6,4,6,30,711.0,55.0,4.1,13.9,276.0,85.39,45.79
2018,6,4,6,45,747.5,58.0,4.15,14.75,327.5,137.81,78.58
2018,6,4,7,0,784.0,61.0,4.2,15.6,379.0,193.99,123.05
2018,6,4,7,15,810.0,64.0,4.25,16.45,430.5,254.04,174.98
2018,6,4,7,30,836.0,67.0,4.3,17.3,482.0,312.68,226.75
2018,6,4,7,45,855.5,69.5,4.35,18.15,532.0,370.18,277.33
2018,6,4,8,0,875.0,72.0,4.4,19.0,582.0,428.25,327.11
2018,6,4,8,15,890.0,74.0,4.45,19.65,629.0,484.08,373.93
2018,6,4,8,30,905.0,76.0,4.5,20.3,676.0,539.42,418.84
2018,6,4,8,45,916.0,78.0,4.6,21.0,719.5,591.76,460.1
2018,6,4,9,0,927.0,80.0,4.7,21.7,763.0,642.69,499.01
2018,6,4,9,15,931.0,84.5,4.75,22.05,800.5,689.76,534.42
2018,6,4,9,30,935.0,89.0,4.8,22.4,838.0,734.31,567.11
2018,6,4,9,45,935.5,94.0,4.85,22.75,869.5,774.09,595.09
2018,6,4,10,0,936.0,99.0,4.9,23.1,901.0,810.74,619.48
2018,6,4,10,15,942.5,100.0,5.0,23.2,928.5,845.15,643.06
2018,6,4,10,30,949.0,101.0,5.1,23.3,956.0,876.51,664.44
2018,6,4,10,45,954.0,101.0,5.2,23.35,976.5,902.48,682.19
2018,6,4,11,0,959.0,101.0,5.3,23.4,997.0,925.02,697.64
2018,6,4,11,15,962.0,101.5,5.45,23.25,1010.5,942.75,710.71
2018,6,4,11,30,965.0,102.0,5.6,23.1,1024.0,956.8,721.37
2018,6,4,11,45,967.0,101.5,5.75,22.95,1029.5,965.32,728.33
2018,6,4,12,0,969.0,101.0,5.9,22.8,1035.0,970.08,732.82
2018,6,4,12,15,969.0,101.5,5.95,22.6,1033.5,970.17,733.76
2018,6,4,12,30,969.0,102.0,6.0,22.4,1032.0,966.48,732.18
2018,6,4,12,45,946.5,115.5,6.1,22.15,1016.5,950.91,722.85
2018,6,4,13,0,924.0,129.0,6.2,21.9,1001.0,931.87,711.13
2018,6,4,13,15,905.5,138.0,6.25,21.7,980.0,909.15,696.4
2018,6,4,13,30,887.0,147.0,6.3,21.5,959.0,883.47,679.55
2018,6,4,13,45,866.0,153.5,6.3,21.3,929.5,860.71,664.51
2018,6,4,14,0,845.0,160.0,6.3,21.1,900.0,825.63,640.52
2018,6,4,14,15,860.5,144.5,6.3,20.9,876.0,795.99,620.07
2018,6,4,14,30,876.0,129.0,6.3,20.7,852.0,756.5,591.87
2018,6,4,14,45,894.5,113.0,6.25,20.45,823.5,721.74,566.36
2018,6,4,15,0,913.0,97.0,6.2,20.2,795.0,682.35,536.68
2018,6,4,15,15,883.0,102.0,6.2,20.2,747.0,628.73,494.52
2018,6,4,15,30,853.0,107.0,6.2,20.2,699.0,576.67,452.67
2018,6,4,15,45,840.0,101.5,6.15,19.5,652.5,521.9,408.97
2018,6,4,16,0,827.0,96.0,6.1,18.8,606.0,466.41,363.29
2018,6,4,16,15,836.0,86.5,6.1,18.2,566.5,415.58,319.44
2018,6,4,16,30,845.0,77.0,6.1,17.6,527.0,364.01,273.35
2018,6,4,16,45,818.0,73.5,6.05,17.0,473.5,301.55,218.2
2018,6,4,17,0,791.0,70.0,6.0,16.4,420.0,242.78,165.97
2018,6,4,17,15,751.0,67.0,5.9,15.75,366.5,184.42,116.27
2018,6,4,17,30,711.0,64.0,5.8,15.1,313.0,130.05,74.48
2018,6,4,17,45,662.5,58.5,5.7,14.45,261.5,77.45,43.68
2018,6,4,18,0,614.0,53.0,5.6,13.8,210.0,41.88,31.91
2018,6,4,18,15,527.5,47.5,5.5,13.2,161.5,37.85,28.21
2018,6,4,18,30,441.0,42.0,5.4,12.6,113.0,33.9,24.39
2018,6,4,18,45,337.0,33.5,5.25,11.95,77.0,27.38,17.98
2018,6,4,19,0,233.0,25.0,5.1,11.3,41.0,20.84,7.89
2018,6,4,19,15,124.5,13.5,5.05,10.95,21.5,11.52,0.0
2018,6,4,19,30,16.0,2.0,5.0,10.6,2.0,0.0,0.0
2018,6,4,19,45,8.0,1.0,4.95,10.25,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.85,9.75,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.8,9.6,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.75,9.4,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.7,9.2,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.4,8.9,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.3,8.8,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.25,8.7,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.2,8.6,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.95,8.35,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.85,8.2,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.8,8.05,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.8,7.75,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.75,7.7,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.65,7.65,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.55,7.55,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,7.45,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.35,7.35,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,6,5,4,45,50.5,8.5,3.6,7.9,10.0,0.0,0.0
2018,6,5,5,0,101.0,17.0,3.7,8.1,20.0,14.51,0.0
2018,6,5,5,15,226.0,29.0,3.8,8.55,52.0,22.59,11.39
2018,6,5,5,30,351.0,41.0,3.9,9.0,84.0,33.83,24.11
2018,6,5,5,45,442.5,49.5,4.0,9.5,129.0,40.06,30.35
2018,6,5,6,0,534.0,58.0,4.1,10.0,174.0,46.25,36.25
2018,6,5,6,15,593.0,64.5,4.1,10.55,224.0,50.54,40.22
2018,6,5,6,30,652.0,71.0,4.1,11.1,274.0,90.58,52.83
2018,6,5,6,45,692.5,75.5,4.1,11.6,325.5,141.69,85.31
2018,6,5,7,0,733.0,80.0,4.1,12.1,377.0,200.48,132.26
2018,6,5,7,15,762.5,83.5,4.05,12.6,428.5,256.08,180.72
2018,6,5,7,30,792.0,87.0,4.0,13.1,480.0,314.13,232.36
2018,6,5,7,45,815.0,90.0,4.0,13.65,531.0,371.59,283.36
2018,6,5,8,0,838.0,93.0,4.0,14.2,582.0,430.12,334.11
2018,6,5,8,15,855.5,95.5,3.95,14.7,629.5,486.42,381.73
2018,6,5,8,30,873.0,98.0,3.9,15.2,677.0,541.97,427.23
2018,6,5,8,45,887.0,99.5,3.85,15.75,721.0,594.11,468.59
2018,6,5,9,0,901.0,101.0,3.8,16.3,765.0,645.15,507.75
2018,6,5,9,15,915.5,100.0,3.8,16.7,805.0,692.86,543.77
2018,6,5,9,30,930.0,99.0,3.8,17.1,845.0,738.93,577.64
2018,6,5,9,45,943.0,97.0,3.8,17.55,879.5,781.09,607.37
2018,6,5,10,0,956.0,95.0,3.8,18.0,914.0,820.97,633.61
2018,6,5,10,15,952.5,100.5,3.85,18.35,937.5,852.29,654.02
2018,6,5,10,30,949.0,106.0,3.9,18.7,961.0,879.91,671.8
2018,6,5,10,45,891.0,146.5,3.95,19.05,963.0,888.89,676.59
2018,6,5,11,0,833.0,187.0,4.0,19.4,965.0,903.82,685.72
2018,6,5,11,15,884.0,157.0,4.1,19.6,992.5,922.23,697.9
2018,6,5,11,30,935.0,127.0,4.2,19.8,1020.0,951.63,717.63
2018,6,5,11,45,959.0,111.5,4.3,19.95,1032.0,966.21,727.3
2018,6,5,12,0,983.0,96.0,4.4,20.1,1044.0,976.99,734.52
2018,6,5,12,15,979.0,98.0,4.5,20.1,1040.5,974.93,733.91
2018,6,5,12,30,975.0,100.0,4.6,20.1,1037.0,969.06,730.88
2018,6,5,12,45,968.0,103.5,4.75,20.15,1026.0,958.14,724.71
2018,6,5,13,0,961.0,107.0,4.9,20.2,1015.0,943.58,716.04
2018,6,5,13,15,951.0,111.0,4.95,20.0,996.0,923.35,703.43
2018,6,5,13,30,941.0,115.0,5.0,19.8,977.0,899.81,688.49
2018,6,5,13,45,930.0,117.0,5.1,19.65,951.0,870.49,669.59
2018,6,5,14,0,919.0,119.0,5.2,19.5,925.0,838.27,648.46
2018,6,5,14,15,905.0,121.0,5.25,19.2,892.0,801.08,623.64
2018,6,5,14,30,891.0,123.0,5.3,18.9,859.0,761.59,596.07
2018,6,5,14,45,907.0,109.0,5.35,18.55,830.0,726.3,570.85
2018,6,5,15,0,923.0,95.0,5.4,18.2,801.0,686.63,541.55
2018,6,5,15,15,912.0,92.5,5.4,18.2,759.0,637.18,502.77
2018,6,5,15,30,901.0,90.0,5.4,18.2,717.0,586.12,461.81
2018,6,5,15,45,889.0,87.5,5.4,17.4,672.0,533.21,419.56
2018,6,5,16,0,877.0,85.0,5.4,16.6,627.0,479.29,375.01
2018,6,5,16,15,860.5,82.5,5.35,16.1,578.5,422.85,326.5
2018,6,5,16,30,844.0,80.0,5.3,15.6,530.0,364.65,275.27
2018,6,5,16,45,820.5,76.5,5.25,15.1,478.5,305.09,222.12
2018,6,5,17,0,797.0,73.0,5.2,14.6,427.0,246.97,170.06
2018,6,5,17,15,763.5,69.0,5.1,14.1,374.5,188.48,119.7
2018,6,5,17,30,730.0,65.0,5.0,13.6,322.0,133.21,76.69
2018,6,5,17,45,683.0,60.5,4.95,13.05,271.0,80.39,45.76
2018,6,5,18,0,636.0,56.0,4.9,12.5,220.0,44.35,34.31
2018,6,5,18,15,563.5,50.0,4.7,11.95,172.0,40.06,30.36
2018,6,5,18,30,491.0,44.0,4.5,11.4,124.0,35.79,26.23
2018,6,5,18,45,376.0,36.0,4.35,10.85,85.0,29.68,20.11
2018,6,5,19,0,261.0,28.0,4.2,10.3,46.0,23.63,10.35
2018,6,5,19,15,138.5,15.0,4.15,9.95,24.0,12.8,0.0
2018,6,5,19,30,16.0,2.0,4.1,9.6,2.0,0.0,0.0
2018,6,5,19,45,8.0,1.0,4.05,9.3,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.9,8.85,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.75,8.55,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.65,8.3,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.35,7.95,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.3,7.65,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.3,7.55,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.35,7.45,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.45,7.4,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.55,7.4,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.6,7.45,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.55,7.55,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.45,7.65,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,6,6,4,45,7.0,6.0,3.65,8.3,6.0,0.0,0.0
2018,6,6,5,0,14.0,12.0,3.7,8.5,12.0,10.24,0.0
2018,6,6,5,15,35.0,27.0,3.8,8.85,30.5,21.46,10.62
2018,6,6,5,30,56.0,42.0,3.9,9.2,49.0,32.92,23.31
2018,6,6,5,45,88.5,61.0,3.95,9.6,77.5,46.93,36.5
2018,6,6,6,0,121.0,80.0,4.0,10.0,106.0,60.72,49.28
2018,6,6,6,15,184.0,97.0,4.0,10.4,148.5,71.22,58.87
2018,6,6,6,30,247.0,114.0,4.0,10.8,191.0,98.76,72.32
2018,6,6,6,45,358.5,119.0,4.05,11.15,253.0,133.85,93.53
2018,6,6,7,0,470.0,124.0,4.1,11.5,315.0,182.96,129.37
2018,6,6,7,15,481.0,134.5,4.1,11.85,352.5,225.3,166.29
2018,6,6,7,30,492.0,145.0,4.1,12.2,390.0,268.36,204.5
2018,6,6,7,45,410.0,186.5,4.15,12.55,404.5,304.67,238.84
2018,6,6,8,0,328.0,228.0,4.2,12.9,419.0,327.84,260.57
2018,6,6,8,15,444.5,215.0,4.25,13.35,497.0,395.65,315.02
2018,6,6,8,30,561.0,202.0,4.3,13.8,575.0,470.05,374.47
2018,6,6,8,45,534.5,230.0,4.35,14.25,604.0,509.6,405.7
2018,6,6,9,0,508.0,258.0,4.4,14.7,633.0,545.37,433.1
2018,6,6,9,15,464.0,292.0,4.45,15.05,648.0,571.19,452.04
2018,6,6,9,30,420.0,326.0,4.5,15.4,663.0,591.91,466.51
2018,6,6,9,45,473.0,324.0,4.55,15.8,718.0,647.66,508.38
2018,6,6,10,0,526.0,322.0,4.6,16.2,773.0,705.22,550.81
2018,6,6,10,15,601.5,294.0,4.7,16.4,824.5,759.11,591.47
2018,6,6,10,30,677.0,266.0,4.8,16.6,876.0,815.26,633.36
2018,6,6,10,45,633.5,299.5,4.9,16.85,880.0,824.79,638.5
2018,6,6,11,0,590.0,333.0,5.0,17.1,884.0,831.67,641.86
2018,6,6,11,15,652.5,297.0,5.15,17.25,914.0,864.34,667.26
2018,6,6,11,30,715.0,261.0,5.3,17.4,944.0,896.85,692.29
2018,6,6,11,45,699.5,274.0,5.4,17.55,945.5,900.56,694.36
2018,6,6,12,0,684.0,287.0,5.5,17.7,947.0,900.89,694.2
2018,6,6,12,15,801.0,209.5,5.6,17.75,980.5,926.65,715.27
2018,6,6,12,30,918.0,132.0,5.7,17.8,1014.0,946.04,729.45
2018,6,6,12,45,909.0,136.0,5.8,17.85,1002.5,934.19,721.6
2018,6,6,13,0,900.0,140.0,5.9,17.9,991.0,918.97,711.56
2018,6,6,13,15,897.0,138.5,5.9,17.8,974.0,900.87,699.37
2018,6,6,13,30,894.0,137.0,5.9,17.7,957.0,879.4,684.8
2018,6,6,13,45,889.0,135.5,5.9,17.65,933.5,853.02,666.56
2018,6,6,14,0,884.0,134.0,5.9,17.6,910.0,823.57,646.06
2018,6,6,14,15,877.0,131.5,5.9,17.4,879.5,788.8,621.94
2018,6,6,14,30,870.0,129.0,5.9,17.2,849.0,751.4,594.61
2018,6,6,14,45,861.0,127.0,5.9,17.0,813.5,710.61,563.89
2018,6,6,15,0,852.0,125.0,5.9,16.8,778.0,671.6,533.75
2018,6,6,15,15,838.5,122.5,5.9,16.8,736.5,622.85,495.18
2018,6,6,15,30,825.0,120.0,5.9,16.8,695.0,572.9,454.8
2018,6,6,15,45,808.5,117.5,5.85,16.2,650.0,520.51,412.38
2018,6,6,16,0,792.0,115.0,5.8,15.6,605.0,467.76,368.4
2018,6,6,16,15,770.0,111.0,5.8,15.15,556.0,411.42,320.25
2018,6,6,16,30,748.0,107.0,5.8,14.7,507.0,353.46,269.64
2018,6,6,16,45,718.0,103.0,5.75,14.2,456.5,296.35,219.11
2018,6,6,17,0,688.0,99.0,5.7,13.7,406.0,241.57,170.54
2018,6,6,17,15,646.5,94.0,5.6,13.15,354.5,186.65,123.86
2018,6,6,17,30,605.0,89.0,5.5,12.6,303.0,136.04,84.72
2018,6,6,17,45,547.5,83.0,5.4,12.05,253.5,88.47,56.26
2018,6,6,18,0,490.0,77.0,5.3,11.5,204.0,60.15,48.66
2018,6,6,18,15,410.0,67.5,5.1,11.1,158.0,51.09,40.38
2018,6,6,18,30,330.0,58.0,4.9,10.7,112.0,44.17,33.78
2018,6,6,18,45,224.5,43.5,4.65,10.25,75.0,33.35,23.4
2018,6,6,19,0,119.0,29.0,4.4,9.8,38.0,22.57,10.13
2018,6,6,19,15,61.0,15.0,4.4,9.7,19.5,12.8,0.0
2018,6,6,19,30,3.0,1.0,4.4,9.6,1.0,0.0,0.0
2018,6,6,19,45,1.5,0.5,4.35,9.5,0.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.3,9.35,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.25,9.2,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.15,9.05,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.05,8.95,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.0,8.85,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.95,8.8,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.85,8.75,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.8,8.65,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.8,8.55,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.8,8.45,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.75,8.1,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.65,7.9,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.6,7.75,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.6,7.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,6,7,4,45,22.5,7.0,3.85,7.95,8.0,0.0,0.0
2018,6,7,5,0,45.0,14.0,3.9,8.1,16.0,11.95,0.0
2018,6,7,5,15,135.0,30.5,4.0,8.55,45.5,23.52,12.29
2018,6,7,5,30,225.0,47.0,4.1,9.0,75.0,35.92,25.97
2018,6,7,5,45,313.0,59.5,4.25,9.45,117.0,45.13,34.91
2018,6,7,6,0,401.0,72.0,4.4,9.9,159.0,54.2,43.44
2018,6,7,6,15,465.0,81.0,4.45,10.4,207.0,60.47,49.2
2018,6,7,6,30,529.0,90.0,4.5,10.9,255.0,97.65,63.14
2018,6,7,6,45,576.0,96.5,4.5,11.45,305.5,143.67,92.31
2018,6,7,7,0,623.0,103.0,4.5,12.0,356.0,195.02,132.54
2018,6,7,7,15,658.0,108.0,4.5,12.5,407.0,247.31,177.45
2018,6,7,7,30,693.0,113.0,4.5,13.0,458.0,302.84,226.23
2018,6,7,7,45,720.5,117.0,4.5,13.45,508.0,357.83,274.71
2018,6,7,8,0,748.0,121.0,4.5,13.9,558.0,414.55,323.75
2018,6,7,8,15,768.5,124.5,4.5,14.4,605.0,470.5,370.97
2018,6,7,8,30,789.0,128.0,4.5,14.9,652.0,524.88,415.65
2018,6,7,8,45,805.5,131.0,4.45,15.4,696.0,576.66,456.89
2018,6,7,9,0,822.0,134.0,4.4,15.9,740.0,627.8,496.37
2018,6,7,9,15,841.5,132.0,4.45,16.35,780.5,675.4,532.7
2018,6,7,9,30,861.0,130.0,4.5,16.8,821.0,716.92,563.86
2018,6,7,9,45,879.5,126.5,4.55,17.2,857.0,759.43,595.12
2018,6,7,10,0,898.0,123.0,4.6,17.6,893.0,800.18,623.72
2018,6,7,10,15,904.5,124.0,4.75,17.85,920.0,833.47,646.89
2018,6,7,10,30,911.0,125.0,4.9,18.1,947.0,863.83,667.95
2018,6,7,10,45,915.0,127.0,5.05,18.35,967.5,889.9,685.95
2018,6,7,11,0,919.0,129.0,5.2,18.6,988.0,912.64,701.63
2018,6,7,11,15,923.0,129.0,5.3,18.7,1001.5,930.2,713.83
2018,6,7,11,30,927.0,129.0,5.4,18.8,1015.0,944.28,723.67
2018,6,7,11,45,929.5,128.0,5.5,18.9,1021.0,952.61,729.59
2018,6,7,12,0,932.0,127.0,5.6,19.0,1027.0,957.36,733.12
2018,6,7,12,15,932.0,127.5,5.65,19.05,1025.5,957.59,733.43
2018,6,7,12,30,932.0,128.0,5.7,19.1,1024.0,954.2,731.33
2018,6,7,12,45,931.5,126.5,5.7,19.15,1015.0,945.0,724.94
2018,6,7,13,0,931.0,125.0,5.7,19.2,1006.0,932.16,716.12
2018,6,7,13,15,929.5,123.5,5.7,19.2,990.0,914.86,704.36
2018,6,7,13,30,928.0,122.0,5.7,19.2,974.0,894.02,690.15
2018,6,7,13,45,924.5,120.5,5.7,19.25,951.0,868.09,672.2
2018,6,7,14,0,921.0,119.0,5.7,19.3,928.0,838.89,651.91
2018,6,7,14,15,915.5,117.0,5.7,19.2,898.0,804.6,628.23
2018,6,7,14,30,910.0,115.0,5.7,19.1,868.0,767.46,601.79
2018,6,7,14,45,904.0,112.0,5.7,19.0,833.0,726.41,571.05
2018,6,7,15,0,898.0,109.0,5.7,18.9,798.0,682.91,537.81
2018,6,7,15,15,886.0,107.0,5.7,18.9,756.5,634.49,499.84
2018,6,7,15,30,874.0,105.0,5.7,18.9,715.0,584.58,459.8
2018,6,7,15,45,861.0,101.5,5.55,18.45,669.5,532.27,417.29
2018,6,7,16,0,848.0,98.0,5.4,18.0,624.0,477.72,371.85
2018,6,7,16,15,832.0,93.5,5.35,17.6,575.5,420.54,323.15
2018,6,7,16,30,816.0,89.0,5.3,17.2,527.0,363.45,273.21
2018,6,7,16,45,792.5,85.0,5.2,16.75,476.0,305.02,221.48
2018,6,7,17,0,769.0,81.0,5.1,16.3,425.0,248.07,170.91
2018,6,7,17,15,734.5,77.0,5.0,15.65,373.0,191.05,122.37
2018,6,7,17,30,700.0,73.0,4.9,15.0,321.0,133.65,77.8
2018,6,7,17,45,651.5,67.5,4.8,14.4,270.0,81.31,46.79
2018,6,7,18,0,603.0,62.0,4.7,13.8,219.0,48.75,38.06
2018,6,7,18,15,530.0,55.0,4.45,13.1,171.5,43.86,33.63
2018,6,7,18,30,457.0,48.0,4.2,12.4,124.0,38.96,28.96
2018,6,7,18,45,344.0,38.5,4.0,11.7,85.0,31.69,21.87
2018,6,7,19,0,231.0,29.0,3.8,11.0,46.0,22.61,10.51
2018,6,7,19,15,122.0,15.5,3.8,10.65,24.0,13.23,0.0
2018,6,7,19,30,13.0,2.0,3.8,10.3,2.0,0.0,0.0
2018,6,7,19,45,6.5,1.0,3.8,9.9,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.8,9.35,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.6,8.35,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.55,8.2,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.4,8.05,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.25,7.95,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.95,7.65,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.85,7.55,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.75,7.45,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,6,8,4,45,64.0,8.0,2.45,7.75,10.0,0.0,0.0
2018,6,8,5,0,128.0,16.0,2.6,8.1,20.0,13.66,0.0
2018,6,8,5,15,254.5,27.5,2.75,8.75,53.0,22.85,11.86
2018,6,8,5,30,381.0,39.0,2.9,9.4,86.0,32.1,22.6
2018,6,8,5,45,465.0,46.5,3.05,10.1,130.0,37.56,28.07
2018,6,8,6,0,549.0,54.0,3.2,10.8,174.0,43.02,33.25
2018,6,8,6,15,605.0,60.0,3.1,11.45,223.5,47.06,36.95
2018,6,8,6,30,661.0,66.0,3.0,12.1,273.0,84.84,48.26
2018,6,8,6,45,699.5,70.5,2.95,12.75,324.0,139.56,82.97
2018,6,8,7,0,738.0,75.0,2.9,13.4,375.0,194.4,125.96
2018,6,8,7,15,765.5,79.0,2.85,14.15,426.0,250.05,173.86
2018,6,8,7,30,793.0,83.0,2.8,14.9,477.0,307.92,224.63
2018,6,8,7,45,814.0,86.0,2.8,15.6,526.5,364.55,274.23
2018,6,8,8,0,835.0,89.0,2.8,16.3,576.0,422.05,323.31
2018,6,8,8,15,850.5,91.5,2.8,17.0,622.5,477.46,369.3
2018,6,8,8,30,866.0,94.0,2.8,17.7,669.0,531.54,412.7
2018,6,8,8,45,878.0,96.5,2.85,18.4,712.0,583.05,452.81
2018,6,8,9,0,890.0,99.0,2.9,19.1,755.0,633.31,490.68
2018,6,8,9,15,898.5,100.5,2.95,19.75,792.5,678.91,524.1
2018,6,8,9,30,907.0,102.0,3.0,20.4,830.0,722.46,555.11
2018,6,8,9,45,912.5,104.5,3.05,21.05,862.0,762.5,582.78
2018,6,8,10,0,918.0,107.0,3.1,21.7,894.0,799.85,606.65
2018,6,8,10,15,923.5,108.0,3.15,22.3,920.5,832.97,627.36
2018,6,8,10,30,929.0,109.0,3.2,22.9,947.0,863.06,645.84
2018,6,8,10,45,933.0,109.5,3.25,23.45,966.5,888.26,661.01
2018,6,8,11,0,937.0,110.0,3.3,24.0,986.0,910.09,673.89
2018,6,8,11,15,940.0,109.5,3.4,24.4,998.5,926.66,683.98
2018,6,8,11,30,943.0,109.0,3.5,24.8,1011.0,939.67,691.77
2018,6,8,11,45,944.0,109.0,3.6,25.2,1016.0,947.72,696.36
2018,6,8,12,0,945.0,109.0,3.7,25.6,1021.0,952.12,698.63
2018,6,8,12,15,942.5,110.0,3.85,25.7,1018.0,950.62,698.23
2018,6,8,12,30,940.0,111.0,4.0,25.8,1015.0,945.46,695.5
2018,6,8,12,45,935.5,112.0,4.2,25.9,1004.5,934.92,689.49
2018,6,8,13,0,931.0,113.0,4.4,26.0,994.0,920.83,681.12
2018,6,8,13,15,928.0,112.0,4.55,25.9,977.5,902.72,670.37
2018,6,8,13,30,925.0,111.0,4.7,25.8,961.0,881.13,657.59
2018,6,8,13,45,920.5,110.0,4.85,25.7,937.5,854.95,641.52
2018,6,8,14,0,916.0,109.0,5.0,25.6,914.0,825.58,623.07
2018,6,8,14,15,910.5,106.5,5.15,25.35,884.0,791.05,601.11
2018,6,8,14,30,905.0,104.0,5.3,25.1,854.0,753.68,576.57
2018,6,8,14,45,898.0,101.5,5.45,24.85,819.0,712.65,547.53
2018,6,8,15,0,891.0,99.0,5.6,24.6,784.0,669.29,515.95
2018,6,8,15,15,879.5,97.0,5.6,24.6,743.0,621.57,479.29
2018,6,8,15,30,868.0,95.0,5.6,24.6,702.0,572.36,440.61
2018,6,8,15,45,856.0,92.0,5.8,23.7,657.5,520.75,400.88
2018,6,8,16,0,844.0,89.0,6.0,22.8,613.0,468.22,358.82
2018,6,8,16,15,830.0,84.0,5.95,22.15,565.5,412.44,312.09
2018,6,8,16,30,816.0,79.0,5.9,21.5,518.0,354.67,262.45
2018,6,8,16,45,796.0,75.0,5.9,20.85,468.5,297.39,212.33
2018,6,8,17,0,776.0,71.0,5.9,20.2,419.0,241.21,162.89
2018,6,8,17,15,747.5,66.5,5.75,19.45,368.5,184.5,114.82
2018,6,8,17,30,719.0,62.0,5.6,18.7,318.0,130.43,73.22
2018,6,8,17,45,679.5,57.0,5.4,17.95,269.0,78.29,42.7
2018,6,8,18,0,640.0,52.0,5.2,17.2,220.0,44.81,34.05
2018,6,8,18,15,577.0,46.0,5.0,16.45,173.0,36.84,26.96
2018,6,8,18,30,514.0,40.0,4.8,15.7,126.0,32.44,22.85
2018,6,8,18,45,413.0,33.0,4.55,14.9,87.5,27.05,17.61
2018,6,8,19,0,312.0,26.0,4.3,14.1,49.0,21.72,10.02
2018,6,8,19,15,174.0,15.5,4.25,13.65,26.5,13.23,0.0
2018,6,8,19,30,36.0,5.0,4.2,13.2,4.0,0.0,0.0
2018,6,8,19,45,18.0,2.5,4.15,12.75,2.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.85,10.95,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.75,10.7,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.4,10.15,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,9.85,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,9,4,45,7.5,5.5,3.9,10.15,6.0,0.0,0.0
2018,6,9,5,0,15.0,11.0,4.1,10.3,12.0,9.39,0.0
2018,6,9,5,15,11.0,12.0,4.3,10.6,13.0,10.15,2.09
2018,6,9,5,30,7.0,13.0,4.5,10.9,14.0,10.99,3.97
2018,6,9,5,45,3.5,15.0,4.7,11.2,15.5,12.35,5.4
2018,6,9,6,0,0.0,17.0,4.9,11.5,17.0,13.98,6.98
2018,6,9,6,15,1.5,39.5,4.95,11.7,40.0,32.63,23.89
2018,6,9,6,30,3.0,62.0,5.0,11.9,63.0,51.53,38.87
2018,6,9,6,45,32.5,108.5,5.1,12.05,121.5,90.49,70.79
2018,6,9,7,0,62.0,155.0,5.2,12.2,180.0,133.65,105.73
2018,6,9,7,15,90.5,179.0,5.15,12.35,221.0,164.5,130.4
2018,6,9,7,30,119.0,203.0,5.1,12.5,262.0,200.36,159.51
2018,6,9,7,45,175.0,227.0,5.05,12.6,324.0,248.51,198.3
2018,6,9,8,0,231.0,251.0,5.0,12.7,386.0,302.89,242.38
2018,6,9,8,15,295.5,260.5,5.05,13.0,447.5,358.87,287.57
2018,6,9,8,30,360.0,270.0,5.1,13.3,509.0,417.78,334.94
2018,6,9,8,45,386.5,281.0,5.1,13.6,553.0,462.36,370.48
2018,6,9,9,0,413.0,292.0,5.1,13.9,597.0,514.49,411.26
2018,6,9,9,15,399.5,314.0,5.15,14.4,621.5,539.4,429.87
2018,6,9,9,30,386.0,336.0,5.2,14.9,646.0,568.23,450.99
2018,6,9,9,45,416.0,344.0,5.2,15.35,690.0,621.14,490.47
2018,6,9,10,0,446.0,352.0,5.2,15.8,734.0,668.02,524.83
2018,6,9,10,15,468.0,359.5,5.25,16.35,771.5,708.38,553.75
2018,6,9,10,30,490.0,367.0,5.3,16.9,809.0,748.08,581.83
2018,6,9,10,45,618.5,303.0,5.35,17.4,873.5,812.51,630.65
2018,6,9,11,0,747.0,239.0,5.4,17.9,938.0,880.42,681.1
2018,6,9,11,15,675.5,289.0,5.5,18.2,927.5,874.94,674.42
2018,6,9,11,30,604.0,339.0,5.6,18.5,917.0,865.84,665.46
2018,6,9,11,45,587.0,339.0,5.7,18.8,903.5,856.28,658.11
2018,6,9,12,0,570.0,339.0,5.8,19.1,890.0,843.77,648.65
2018,6,9,12,15,452.0,395.5,5.85,19.15,832.0,788.26,605.76
2018,6,9,12,30,334.0,452.0,5.9,19.2,774.0,722.99,555.61
2018,6,9,12,45,411.0,423.0,5.95,19.25,815.0,760.85,585.59
2018,6,9,13,0,488.0,394.0,6.0,19.3,856.0,804.28,618.76
2018,6,9,13,15,645.5,295.5,6.05,19.25,895.5,842.14,650.8
2018,6,9,13,30,803.0,197.0,6.1,19.2,935.0,865.54,672.02
2018,6,9,13,45,705.0,247.0,6.15,19.2,883.0,817.35,635.06
2018,6,9,14,0,607.0,297.0,6.2,19.2,831.0,761.91,592.72
2018,6,9,14,15,510.5,320.5,6.2,19.1,759.0,688.47,537.28
2018,6,9,14,30,414.0,344.0,6.2,19.0,687.0,618.49,483.78
2018,6,9,14,45,475.5,304.0,6.25,18.85,682.0,607.64,477.37
2018,6,9,15,0,537.0,264.0,6.3,18.7,677.0,590.31,465.33
2018,6,9,15,15,506.5,257.0,6.3,18.7,630.0,539.52,425.69
2018,6,9,15,30,476.0,250.0,6.3,18.7,583.0,489.92,386.5
2018,6,9,15,45,471.0,233.0,6.35,18.3,544.5,446.39,352.13
2018,6,9,16,0,466.0,216.0,6.4,17.9,506.0,402.33,316.43
2018,6,9,16,15,545.5,172.0,6.35,17.5,485.5,369.32,287.53
2018,6,9,16,30,625.0,128.0,6.3,17.1,465.0,329.84,251.33
2018,6,9,16,45,612.0,117.0,6.25,16.7,420.5,278.48,206.05
2018,6,9,17,0,599.0,106.0,6.2,16.3,376.0,227.8,161.19
2018,6,9,17,15,517.5,106.5,6.05,15.8,319.5,175.86,119.39
2018,6,9,17,30,436.0,107.0,5.9,15.3,263.0,130.28,86.1
2018,6,9,17,45,386.5,94.0,5.75,14.75,216.5,87.74,58.91
2018,6,9,18,0,337.0,81.0,5.6,14.2,170.0,59.51,47.59
2018,6,9,18,15,304.5,67.5,5.35,13.65,135.0,50.37,39.35
2018,6,9,18,30,272.0,54.0,5.1,13.1,100.0,40.91,30.61
2018,6,9,18,45,206.5,40.0,4.85,12.5,68.5,30.63,20.93
2018,6,9,19,0,141.0,26.0,4.6,11.9,37.0,20.11,9.24
2018,6,9,19,15,79.0,15.0,4.4,11.6,20.5,12.8,0.0
2018,6,9,19,30,17.0,4.0,4.2,11.3,4.0,0.0,0.0
2018,6,9,19,45,8.5,2.0,4.05,10.95,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,6,10,4,45,25.5,7.0,2.55,7.05,8.0,0.0,0.0
2018,6,10,5,0,51.0,14.0,2.7,7.4,16.0,11.95,0.0
2018,6,10,5,15,119.5,28.0,2.85,8.0,40.5,21.57,11.01
2018,6,10,5,30,188.0,42.0,3.0,8.6,65.0,32.04,22.64
2018,6,10,5,45,248.5,55.5,3.15,9.2,101.0,41.86,32.04
2018,6,10,6,0,309.0,69.0,3.3,9.8,137.0,51.45,40.99
2018,6,10,6,15,374.0,79.5,3.4,10.6,182.5,58.7,47.58
2018,6,10,6,30,439.0,90.0,3.5,11.4,228.0,88.85,58.68
2018,6,10,6,45,494.0,97.5,3.6,12.2,278.0,133.12,86.8
2018,6,10,7,0,549.0,105.0,3.7,13.0,328.0,181.57,123.83
2018,6,10,7,15,614.0,106.5,3.75,13.7,387.0,233.37,166.35
2018,6,10,7,30,679.0,108.0,3.8,14.4,446.0,291.88,215.86
2018,6,10,7,45,755.0,99.5,3.85,15.15,511.0,354.18,268.44
2018,6,10,8,0,831.0,91.0,3.9,15.9,576.0,420.22,323.63
2018,6,10,8,15,847.5,93.5,3.85,16.5,623.0,475.53,370.14
2018,6,10,8,30,864.0,96.0,3.8,17.1,670.0,530.24,414.65
2018,6,10,8,45,877.0,98.5,3.75,17.7,713.5,582.19,455.6
2018,6,10,9,0,890.0,101.0,3.7,18.3,757.0,633.0,494.31
2018,6,10,9,15,901.5,101.0,3.7,18.8,795.5,679.18,528.8
2018,6,10,9,30,913.0,101.0,3.7,19.3,834.0,723.55,561.03
2018,6,10,9,45,922.0,102.0,3.65,19.8,867.5,764.98,590.07
2018,6,10,10,0,931.0,103.0,3.6,20.3,901.0,803.95,615.27
2018,6,10,10,15,936.5,103.0,3.6,20.7,927.0,836.59,636.11
2018,6,10,10,30,942.0,103.0,3.6,21.1,953.0,866.17,654.7
2018,6,10,10,45,946.0,103.5,3.55,21.55,973.0,891.73,670.0
2018,6,10,11,0,950.0,104.0,3.5,22.0,993.0,913.88,682.91
2018,6,10,11,15,954.0,102.5,3.5,22.25,1005.5,930.69,693.02
2018,6,10,11,30,958.0,101.0,3.5,22.5,1018.0,943.91,700.79
2018,6,10,11,45,961.0,99.5,3.55,22.8,1023.5,952.58,705.79
2018,6,10,12,0,964.0,98.0,3.6,23.1,1029.0,957.55,708.44
2018,6,10,12,15,963.5,97.5,3.7,23.25,1026.5,956.57,707.97
2018,6,10,12,30,963.0,97.0,3.8,23.4,1024.0,951.85,705.11
2018,6,10,12,45,962.0,95.5,3.9,23.6,1014.5,942.01,698.8
2018,6,10,13,0,961.0,94.0,4.0,23.8,1005.0,928.44,690.05
2018,6,10,13,15,958.0,93.5,4.1,23.75,988.0,910.38,678.99
2018,6,10,13,30,955.0,93.0,4.2,23.7,971.0,888.75,665.49
2018,6,10,13,45,951.0,91.0,4.3,23.7,947.0,861.43,647.92
2018,6,10,14,0,947.0,89.0,4.4,23.7,923.0,830.79,627.96
2018,6,10,14,15,941.5,87.5,4.5,23.5,893.0,796.32,605.77
2018,6,10,14,30,936.0,86.0,4.6,23.3,863.0,758.94,581.37
2018,6,10,14,45,928.0,85.0,4.7,23.1,827.5,717.6,552.33
2018,6,10,15,0,920.0,84.0,4.8,22.9,792.0,673.92,520.4
2018,6,10,15,15,909.5,82.0,4.8,22.9,751.0,625.71,483.47
2018,6,10,15,30,899.0,80.0,4.8,22.9,710.0,575.86,444.36
2018,6,10,15,45,886.5,77.5,4.95,22.15,665.0,523.14,403.51
2018,6,10,16,0,874.0,75.0,5.1,21.4,620.0,469.49,360.31
2018,6,10,16,15,858.5,72.5,5.15,20.85,572.5,413.97,313.66
2018,6,10,16,30,843.0,70.0,5.2,20.3,525.0,358.37,265.51
2018,6,10,16,45,821.5,67.0,5.2,19.75,475.0,300.78,214.87
2018,6,10,17,0,800.0,64.0,5.2,19.2,425.0,244.31,164.97
2018,6,10,17,15,770.0,60.5,5.15,18.45,374.0,183.91,113.72
2018,6,10,17,30,740.0,57.0,5.1,17.7,323.0,129.31,71.55
2018,6,10,17,45,698.5,53.0,5.05,17.0,273.0,76.73,40.67
2018,6,10,18,0,657.0,49.0,5.0,16.3,223.0,42.36,32.02
2018,6,10,18,15,593.5,44.5,4.8,15.55,176.5,38.82,28.85
2018,6,10,18,30,530.0,40.0,4.6,14.8,130.0,32.47,23.0
2018,6,10,18,45,427.5,33.0,4.45,14.0,90.5,27.04,17.73
2018,6,10,19,0,325.0,26.0,4.3,13.2,51.0,21.67,10.57
2018,6,10,19,15,185.0,16.0,4.2,12.8,28.0,13.66,0.0
2018,6,10,19,30,45.0,6.0,4.1,12.4,5.0,0.0,0.0
2018,6,10,19,45,22.5,3.0,4.0,11.95,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,6,11,4,45,79.5,7.5,2.0,8.4,10.5,6.4,0.0
2018,6,11,5,0,159.0,15.0,2.2,8.8,21.0,12.8,0.0
2018,6,11,5,15,293.5,24.5,2.2,9.35,54.5,20.21,9.92
2018,6,11,5,30,428.0,34.0,2.2,9.9,88.0,27.87,18.87
2018,6,11,5,45,509.0,40.5,2.25,10.5,132.0,32.75,23.74
2018,6,11,6,0,590.0,47.0,2.3,11.1,176.0,40.96,31.37
2018,6,11,6,15,642.5,51.0,2.2,12.05,224.5,43.91,34.04
2018,6,11,6,30,695.0,55.0,2.1,13.0,273.0,79.07,43.1
2018,6,11,6,45,731.0,59.0,2.0,13.95,324.0,130.88,74.1
2018,6,11,7,0,767.0,63.0,1.9,14.9,375.0,186.43,117.04
2018,6,11,7,15,793.5,66.0,2.0,15.9,426.0,242.39,164.75
2018,6,11,7,30,820.0,69.0,2.1,16.9,477.0,302.94,217.26
2018,6,11,7,45,839.5,71.5,2.2,17.9,526.5,359.31,266.16
2018,6,11,8,0,859.0,74.0,2.3,18.9,576.0,416.29,314.29
2018,6,11,8,15,874.0,76.0,2.3,19.55,622.5,471.11,359.51
2018,6,11,8,30,889.0,78.0,2.3,20.2,669.0,525.51,402.77
2018,6,11,8,45,901.5,79.5,2.35,20.9,712.0,577.36,442.72
2018,6,11,9,0,914.0,81.0,2.4,21.6,755.0,627.98,480.42
2018,6,11,9,15,916.5,86.0,2.4,22.25,791.5,673.99,513.36
2018,6,11,9,30,919.0,91.0,2.4,22.9,828.0,717.43,543.44
2018,6,11,9,45,917.5,97.5,2.4,23.55,859.0,756.64,569.63
2018,6,11,10,0,916.0,104.0,2.4,24.2,890.0,792.62,591.71
2018,6,11,10,15,922.0,105.5,2.4,24.7,917.0,826.59,612.48
2018,6,11,10,30,928.0,107.0,2.4,25.2,944.0,857.58,631.04
2018,6,11,10,45,933.0,107.0,2.45,25.7,964.5,883.22,646.32
2018,6,11,11,0,938.0,107.0,2.5,26.2,985.0,905.55,659.4
2018,6,11,11,15,941.0,107.0,2.55,26.55,998.0,922.7,669.5
2018,6,11,11,30,944.0,107.0,2.6,26.9,1011.0,936.29,677.37
2018,6,11,11,45,946.0,107.5,2.65,27.25,1017.5,945.83,682.7
2018,6,11,12,0,948.0,108.0,2.7,27.6,1024.0,951.71,685.78
2018,6,11,12,15,949.5,106.5,2.75,27.85,1022.5,951.67,685.44
2018,6,11,12,30,951.0,105.0,2.8,28.1,1021.0,947.94,682.85
2018,6,11,12,45,952.0,103.5,2.85,28.35,1013.0,940.05,677.69
2018,6,11,13,0,953.0,102.0,2.9,28.6,1005.0,928.43,670.22
2018,6,11,13,15,950.5,100.5,3.0,28.7,988.5,910.08,659.21
2018,6,11,13,30,948.0,99.0,3.1,28.8,972.0,888.17,645.86
2018,6,11,13,45,944.0,99.0,3.15,28.9,949.5,862.95,629.98
2018,6,11,14,0,940.0,99.0,3.2,29.0,927.0,834.43,611.86
2018,6,11,14,15,934.5,97.0,3.3,29.0,897.0,799.79,590.01
2018,6,11,14,30,929.0,95.0,3.4,29.0,867.0,762.25,565.96
2018,6,11,14,45,921.5,93.5,3.45,28.95,832.0,721.09,537.36
2018,6,11,15,0,914.0,92.0,3.5,28.9,797.0,677.57,506.33
2018,6,11,15,15,903.0,90.5,3.5,28.9,756.0,629.82,471.2
2018,6,11,15,30,892.0,89.0,3.5,28.9,715.0,580.46,433.97
2018,6,11,15,45,879.0,86.5,3.6,28.45,670.0,527.83,394.21
2018,6,11,16,0,866.0,84.0,3.7,28.0,625.0,474.32,352.33
2018,6,11,16,15,849.5,81.0,3.7,27.55,577.0,418.34,307.04
2018,6,11,16,30,833.0,78.0,3.7,27.1,529.0,362.38,260.39
2018,6,11,16,45,810.0,75.0,3.75,26.6,478.5,302.42,209.91
2018,6,11,17,0,787.0,72.0,3.8,26.1,428.0,245.72,161.63
2018,6,11,17,15,755.5,68.5,3.75,25.2,377.0,188.78,114.95
2018,6,11,17,30,724.0,65.0,3.7,24.3,326.0,134.78,74.59
2018,6,11,17,45,679.0,60.5,3.7,23.35,275.5,82.49,44.62
2018,6,11,18,0,634.0,56.0,3.7,22.4,225.0,44.17,32.75
2018,6,11,18,15,566.0,50.5,3.8,21.2,177.5,40.29,29.42
2018,6,11,18,30,498.0,45.0,3.9,20.0,130.0,36.45,25.91
2018,6,11,18,45,390.0,37.0,3.95,18.75,90.5,30.34,20.17
2018,6,11,19,0,282.0,29.0,4.0,17.5,51.0,24.28,12.47
2018,6,11,19,15,157.5,17.0,4.1,16.7,28.0,14.51,0.0
2018,6,11,19,30,33.0,5.0,4.2,15.9,5.0,4.27,0.0
2018,6,11,19,45,16.5,2.5,4.25,15.15,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.2,14.05,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,12,4,45,88.0,8.0,2.0,10.5,11.0,6.83,0.0
2018,6,12,5,0,176.0,16.0,2.2,10.9,22.0,13.66,0.0
2018,6,12,5,15,316.0,24.5,2.3,11.6,56.0,20.26,9.84
2018,6,12,5,30,456.0,33.0,2.4,12.3,90.0,27.11,18.0
2018,6,12,5,45,537.5,39.0,2.5,13.0,135.0,34.46,24.99
2018,6,12,6,0,619.0,45.0,2.6,13.7,180.0,39.4,29.63
2018,6,12,6,15,670.5,49.0,2.5,14.55,229.5,42.45,32.38
2018,6,12,6,30,722.0,53.0,2.4,15.4,279.0,78.0,41.35
2018,6,12,6,45,757.5,56.5,2.3,16.3,330.5,130.87,72.4
2018,6,12,7,0,793.0,60.0,2.2,17.2,382.0,187.4,115.72
2018,6,12,7,15,818.5,62.5,2.2,18.45,433.5,247.23,166.1
2018,6,12,7,30,844.0,65.0,2.2,19.7,485.0,305.39,216.12
2018,6,12,7,45,862.5,67.5,2.2,20.95,534.5,362.68,265.04
2018,6,12,8,0,881.0,70.0,2.2,22.2,584.0,420.45,312.85
2018,6,12,8,15,895.5,72.0,2.25,23.1,631.0,476.16,357.96
2018,6,12,8,30,910.0,74.0,2.3,24.0,678.0,531.35,401.0
2018,6,12,8,45,921.0,75.5,2.4,24.9,721.0,583.36,440.34
2018,6,12,9,0,932.0,77.0,2.5,25.8,764.0,633.97,477.29
2018,6,12,9,15,940.5,78.5,2.6,26.45,802.5,681.32,511.22
2018,6,12,9,30,949.0,80.0,2.7,27.1,841.0,726.55,542.73
2018,6,12,9,45,956.0,80.5,2.85,27.75,874.0,767.4,570.17
2018,6,12,10,0,963.0,81.0,3.0,28.4,907.0,805.58,594.25
2018,6,12,10,15,968.0,81.5,3.05,28.85,933.5,839.31,615.07
2018,6,12,10,30,973.0,82.0,3.1,29.3,960.0,869.86,633.62
2018,6,12,10,45,976.0,83.5,3.2,29.75,980.5,896.36,649.73
2018,6,12,11,0,979.0,85.0,3.3,30.2,1001.0,919.31,663.49
2018,6,12,11,15,981.5,85.0,3.4,30.4,1014.0,936.76,674.37
2018,6,12,11,30,984.0,85.0,3.5,30.6,1027.0,950.47,682.92
2018,6,12,11,45,984.5,85.5,3.6,30.8,1032.5,959.09,688.27
2018,6,12,12,0,985.0,86.0,3.7,31.0,1038.0,963.88,691.26
2018,6,12,12,15,983.0,87.0,3.85,30.95,1035.5,963.06,691.73
2018,6,12,12,30,981.0,88.0,4.0,30.9,1033.0,958.43,689.82
2018,6,12,12,45,977.5,89.0,4.1,30.9,1023.5,948.67,684.23
2018,6,12,13,0,974.0,90.0,4.2,30.9,1014.0,935.17,676.28
2018,6,12,13,15,971.0,90.0,4.3,30.75,997.5,917.49,666.02
2018,6,12,13,30,968.0,90.0,4.4,30.6,981.0,896.19,653.35
2018,6,12,13,45,964.0,89.0,4.45,30.45,958.0,869.62,636.91
2018,6,12,14,0,960.0,88.0,4.5,30.3,935.0,839.69,618.14
2018,6,12,14,15,955.0,87.0,4.55,30.05,905.5,805.8,596.78
2018,6,12,14,30,950.0,86.0,4.6,29.8,876.0,768.91,573.18
2018,6,12,14,45,942.5,84.0,4.65,29.55,840.0,726.57,544.26
2018,6,12,15,0,935.0,82.0,4.7,29.3,804.0,681.81,512.45
2018,6,12,15,15,925.0,80.5,4.7,29.3,763.0,633.84,476.73
2018,6,12,15,30,915.0,79.0,4.7,29.3,722.0,584.13,438.8
2018,6,12,15,45,903.0,77.5,4.65,28.55,677.5,531.92,399.04
2018,6,12,16,0,891.0,76.0,4.6,27.8,633.0,478.67,357.07
2018,6,12,16,15,876.5,73.5,4.55,27.2,585.5,422.74,311.44
2018,6,12,16,30,862.0,71.0,4.5,26.6,538.0,366.56,264.22
2018,6,12,16,45,841.0,68.0,4.5,26.0,487.5,308.1,214.37
2018,6,12,17,0,820.0,65.0,4.5,25.4,437.0,250.67,165.04
2018,6,12,17,15,790.5,62.0,4.4,24.4,385.5,189.63,114.65
2018,6,12,17,30,761.0,59.0,4.3,23.4,334.0,134.29,72.92
2018,6,12,17,45,720.0,55.0,4.25,22.45,283.0,80.45,41.82
2018,6,12,18,0,679.0,51.0,4.2,21.5,232.0,44.17,32.88
2018,6,12,18,15,615.5,46.0,4.15,20.35,184.0,40.23,29.48
2018,6,12,18,30,552.0,41.0,4.1,19.2,136.0,36.32,25.91
2018,6,12,18,45,446.5,34.5,4.05,18.05,95.5,28.34,18.55
2018,6,12,19,0,341.0,28.0,4.0,16.9,55.0,23.45,12.1
2018,6,12,19,15,194.5,16.5,4.05,16.2,30.0,14.08,0.0
2018,6,12,19,30,48.0,5.0,4.1,15.5,5.0,4.27,0.0
2018,6,12,19,45,24.0,2.5,4.15,14.75,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.15,12.8,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
