Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,20,45,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,8,21,5,15,16.5,2.5,2.05,9.45,2.5,0.0,0.0
2018,8,21,5,30,33.0,5.0,2.4,10.0,5.0,4.27,0.0
2018,8,21,5,45,125.5,18.0,2.7,10.5,28.0,14.05,0.0
2018,8,21,6,0,218.0,31.0,3.0,11.0,51.0,24.04,14.33
2018,8,21,6,15,252.5,41.5,3.05,11.5,79.0,31.79,22.45
2018,8,21,6,30,287.0,52.0,3.1,12.0,107.0,59.99,36.31
2018,8,21,6,45,143.5,63.0,3.15,12.45,90.5,71.64,49.6
2018,8,21,7,0,0.0,74.0,3.2,12.9,74.0,61.09,46.99
2018,8,21,7,15,0.0,80.0,3.1,13.5,80.0,66.25,51.23
2018,8,21,7,30,0.0,86.0,3.0,14.1,86.0,71.35,55.29
2018,8,21,7,45,2.0,112.5,2.9,14.65,113.5,94.36,74.28
2018,8,21,8,0,4.0,139.0,2.8,15.2,141.0,117.89,93.38
2018,8,21,8,15,14.0,170.0,2.8,15.8,178.0,149.71,118.99
2018,8,21,8,30,24.0,201.0,2.8,16.4,215.0,182.97,145.41
2018,8,21,8,45,52.0,237.5,2.75,17.0,270.5,240.6,191.1
2018,8,21,9,0,80.0,274.0,2.7,17.6,326.0,295.77,233.93
2018,8,21,9,15,100.5,299.5,2.7,18.05,369.0,338.42,266.41
2018,8,21,9,30,121.0,325.0,2.7,18.5,412.0,394.42,308.53
2018,8,21,9,45,170.0,342.5,2.75,18.95,471.0,455.89,354.8
2018,8,21,10,0,219.0,360.0,2.8,19.4,530.0,520.62,402.66
2018,8,21,10,15,301.5,349.5,2.9,19.9,593.0,603.34,463.68
2018,8,21,10,30,384.0,339.0,3.0,20.4,656.0,676.43,516.67
2018,8,21,10,45,478.5,316.0,3.1,20.85,721.5,766.15,580.61
2018,8,21,11,0,573.0,293.0,3.2,21.3,787.0,843.91,635.1
2018,8,21,11,15,649.5,262.5,3.3,21.65,831.5,902.06,675.47
2018,8,21,11,30,726.0,232.0,3.4,22.0,876.0,956.24,712.48
2018,8,21,11,45,749.5,222.0,3.5,22.3,891.0,976.68,725.29
2018,8,21,12,0,773.0,212.0,3.6,22.6,906.0,993.78,736.21
2018,8,21,12,15,764.5,217.0,3.7,22.7,903.0,991.35,734.82
2018,8,21,12,30,756.0,222.0,3.8,22.8,900.0,985.35,731.3
2018,8,21,12,45,742.5,227.5,3.9,22.95,887.5,971.55,722.53
2018,8,21,13,0,729.0,233.0,4.0,23.1,875.0,954.48,711.66
2018,8,21,13,15,727.5,229.0,4.1,23.0,859.5,936.4,700.84
2018,8,21,13,30,726.0,225.0,4.2,22.9,844.0,915.13,687.83
2018,8,21,13,45,722.5,220.0,4.3,22.85,821.5,888.03,670.39
2018,8,21,14,0,719.0,215.0,4.4,22.8,799.0,858.07,650.77
2018,8,21,14,15,710.0,210.0,4.45,22.5,768.5,820.84,626.19
2018,8,21,14,30,701.0,205.0,4.5,22.2,738.0,781.44,599.75
2018,8,21,14,45,689.0,199.0,4.6,21.95,701.5,736.87,569.2
2018,8,21,15,0,677.0,193.0,4.7,21.7,665.0,690.84,536.84
2018,8,21,15,15,659.0,186.5,4.7,21.7,623.0,639.11,498.56
2018,8,21,15,30,641.0,180.0,4.7,21.7,581.0,586.99,459.19
2018,8,21,15,45,618.0,173.0,4.75,20.65,535.0,531.49,418.16
2018,8,21,16,0,595.0,166.0,4.8,19.6,489.0,472.25,372.89
2018,8,21,16,15,565.5,156.5,4.75,18.9,440.0,413.68,325.99
2018,8,21,16,30,536.0,147.0,4.7,18.2,391.0,357.28,279.53
2018,8,21,16,45,498.0,135.5,4.7,17.5,340.5,298.69,230.42
2018,8,21,17,0,460.0,124.0,4.7,16.8,290.0,243.95,183.7
2018,8,21,17,15,410.5,110.0,4.55,16.1,240.5,188.71,136.95
2018,8,21,17,30,361.0,96.0,4.4,15.4,191.0,139.36,96.29
2018,8,21,17,45,278.5,78.5,4.25,14.7,142.0,90.34,59.85
2018,8,21,18,0,196.0,61.0,4.1,14.0,93.0,52.16,35.26
2018,8,21,18,15,134.0,41.0,3.95,13.6,59.5,31.67,21.49
2018,8,21,18,30,72.0,21.0,3.8,13.2,26.0,16.63,3.76
2018,8,21,18,45,36.5,10.5,3.6,12.8,13.0,8.96,0.0
2018,8,21,19,0,1.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,21,19,15,0.5,0.0,3.25,12.3,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,8,22,5,15,7.0,1.5,1.15,9.45,1.5,0.0,0.0
2018,8,22,5,30,14.0,3.0,1.2,10.1,3.0,2.56,0.0
2018,8,22,5,45,55.0,16.0,1.3,10.75,20.5,13.66,0.0
2018,8,22,6,0,96.0,29.0,1.4,11.4,38.0,22.77,13.1
2018,8,22,6,15,172.5,49.0,1.6,12.05,77.5,37.75,27.62
2018,8,22,6,30,249.0,69.0,1.8,12.7,117.0,71.71,47.22
2018,8,22,6,45,148.5,83.5,1.95,13.3,114.5,89.31,64.16
2018,8,22,7,0,48.0,98.0,2.1,13.9,112.0,90.74,69.93
2018,8,22,7,15,27.5,110.0,2.1,14.45,118.5,99.59,78.25
2018,8,22,7,30,7.0,122.0,2.1,15.0,125.0,103.56,81.94
2018,8,22,7,45,16.5,149.0,2.1,15.55,156.5,130.65,103.89
2018,8,22,8,0,26.0,176.0,2.1,16.1,188.0,159.15,126.7
2018,8,22,8,15,77.5,208.5,2.1,16.65,251.0,220.06,175.39
2018,8,22,8,30,129.0,241.0,2.1,17.2,314.0,290.53,230.84
2018,8,22,8,45,268.0,242.5,2.1,17.75,410.0,392.61,310.61
2018,8,22,9,0,407.0,244.0,2.1,18.3,506.0,510.18,399.78
2018,8,22,9,15,566.5,208.0,2.15,18.9,598.5,609.91,474.25
2018,8,22,9,30,726.0,172.0,2.2,19.5,691.0,726.63,558.7
2018,8,22,9,45,772.0,160.5,2.25,20.15,737.0,782.61,596.67
2018,8,22,10,0,818.0,149.0,2.3,20.8,783.0,834.92,630.59
2018,8,22,10,15,829.5,149.5,2.4,21.35,813.0,873.64,654.93
2018,8,22,10,30,841.0,150.0,2.5,21.9,843.0,909.82,677.47
2018,8,22,10,45,851.5,149.5,2.6,22.45,866.5,941.34,696.77
2018,8,22,11,0,862.0,149.0,2.7,23.0,890.0,969.82,714.01
2018,8,22,11,15,868.0,148.0,2.85,23.45,905.0,990.3,726.71
2018,8,22,11,30,874.0,147.0,3.0,23.9,920.0,993.73,728.35
2018,8,22,11,45,879.0,146.0,3.1,24.3,928.5,1005.8,735.62
2018,8,22,12,0,884.0,145.0,3.2,24.7,937.0,1014.23,740.51
2018,8,22,12,15,881.5,146.5,3.25,24.95,935.0,1013.99,739.93
2018,8,22,12,30,879.0,148.0,3.3,25.2,933.0,1010.02,737.11
2018,8,22,12,45,874.0,149.0,3.4,25.45,923.0,999.47,730.51
2018,8,22,13,0,869.0,150.0,3.5,25.7,913.0,998.84,730.54
2018,8,22,13,15,866.5,147.5,3.6,25.75,896.5,979.57,718.89
2018,8,22,13,30,864.0,145.0,3.7,25.8,880.0,956.72,705.01
2018,8,22,13,45,860.0,142.5,3.85,25.8,856.5,929.06,688.29
2018,8,22,14,0,856.0,140.0,4.0,25.8,833.0,898.12,669.24
2018,8,22,14,15,849.0,136.5,4.1,25.6,802.0,860.57,645.74
2018,8,22,14,30,842.0,133.0,4.2,25.4,771.0,820.28,620.09
2018,8,22,14,45,832.5,129.5,4.3,25.15,734.0,775.57,591.09
2018,8,22,15,0,823.0,126.0,4.4,24.9,697.0,728.74,558.81
2018,8,22,15,15,807.5,123.0,4.4,24.9,654.5,676.51,520.74
2018,8,22,15,30,792.0,120.0,4.4,24.9,612.0,623.22,480.96
2018,8,22,15,45,774.5,115.0,4.5,23.85,565.5,566.12,439.52
2018,8,22,16,0,757.0,110.0,4.6,22.8,519.0,508.87,396.21
2018,8,22,16,15,734.0,104.0,4.6,22.0,469.0,447.73,347.6
2018,8,22,16,30,711.0,98.0,4.6,21.2,419.0,387.66,298.1
2018,8,22,16,45,677.5,91.5,4.6,20.35,367.0,324.89,245.14
2018,8,22,17,0,644.0,85.0,4.6,19.5,315.0,265.09,193.42
2018,8,22,17,15,595.0,77.0,4.55,18.5,263.0,203.83,140.98
2018,8,22,17,30,546.0,69.0,4.5,17.5,211.0,148.14,94.67
2018,8,22,17,45,475.0,59.5,4.4,16.5,162.5,95.05,55.53
2018,8,22,18,0,404.0,50.0,4.3,15.5,114.0,51.01,30.81
2018,8,22,18,15,293.0,36.5,4.2,14.85,74.0,30.08,19.87
2018,8,22,18,30,182.0,23.0,4.1,14.2,34.0,17.95,2.49
2018,8,22,18,45,91.0,11.5,3.95,13.55,17.0,9.82,0.0
2018,8,22,19,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,8,23,5,15,14.5,2.5,1.65,9.2,2.5,0.0,0.0
2018,8,23,5,30,29.0,5.0,1.9,9.9,5.0,0.0,0.0
2018,8,23,5,45,113.5,17.5,2.15,10.65,26.0,14.94,0.0
2018,8,23,6,0,198.0,30.0,2.4,11.4,47.0,23.24,13.24
2018,8,23,6,15,295.5,44.5,2.55,11.95,90.0,34.23,24.47
2018,8,23,6,30,393.0,59.0,2.7,12.5,133.0,74.02,44.11
2018,8,23,6,45,234.5,72.5,2.9,13.0,120.5,92.14,62.8
2018,8,23,7,0,76.0,86.0,3.1,13.5,108.0,88.44,66.95
2018,8,23,7,15,52.0,114.0,3.05,14.0,130.5,109.41,85.9
2018,8,23,7,30,28.0,142.0,3.0,14.5,153.0,129.73,103.58
2018,8,23,7,45,47.5,169.0,3.0,14.95,190.5,163.23,130.77
2018,8,23,8,0,67.0,196.0,3.0,15.4,228.0,199.4,159.92
2018,8,23,8,15,144.5,217.5,3.05,15.9,296.0,268.62,215.42
2018,8,23,8,30,222.0,239.0,3.1,16.4,364.0,340.58,272.5
2018,8,23,8,45,389.0,220.0,3.1,16.95,461.0,455.28,362.61
2018,8,23,9,0,556.0,201.0,3.1,17.5,558.0,569.01,449.85
2018,8,23,9,15,659.5,180.0,3.15,18.0,630.5,655.81,514.57
2018,8,23,9,30,763.0,159.0,3.2,18.5,703.0,743.52,578.64
2018,8,23,9,45,764.0,169.5,3.3,18.95,737.0,787.64,608.86
2018,8,23,10,0,765.0,180.0,3.4,19.4,771.0,829.13,636.94
2018,8,23,10,15,776.0,181.5,3.5,19.85,800.0,867.4,661.97
2018,8,23,10,30,787.0,183.0,3.6,20.3,829.0,903.24,685.03
2018,8,23,10,45,795.5,183.5,3.7,20.7,851.5,925.8,699.0
2018,8,23,11,0,804.0,184.0,3.8,21.1,874.0,952.41,715.84
2018,8,23,11,15,807.5,186.0,3.9,21.4,888.5,972.59,728.55
2018,8,23,11,30,811.0,188.0,4.0,21.7,903.0,989.34,739.07
2018,8,23,11,45,812.0,189.0,4.05,21.95,909.5,999.22,744.89
2018,8,23,12,0,813.0,190.0,4.1,22.2,916.0,1005.49,748.46
2018,8,23,12,15,807.0,193.0,4.2,22.3,913.0,1003.18,747.15
2018,8,23,12,30,801.0,196.0,4.3,22.4,910.0,997.22,743.57
2018,8,23,12,45,790.5,200.0,4.4,22.45,898.5,984.3,735.54
2018,8,23,13,0,780.0,204.0,4.5,22.5,887.0,977.87,732.13
2018,8,23,13,15,776.0,201.5,4.55,22.4,870.0,958.01,719.87
2018,8,23,13,30,772.0,199.0,4.6,22.3,853.0,934.87,705.46
2018,8,23,13,45,766.0,195.5,4.7,22.25,829.0,905.82,687.16
2018,8,23,14,0,760.0,192.0,4.8,22.2,805.0,873.89,666.73
2018,8,23,14,15,750.5,188.5,4.85,21.9,774.5,836.34,642.27
2018,8,23,14,30,741.0,185.0,4.9,21.6,744.0,796.52,615.28
2018,8,23,14,45,729.0,180.0,4.95,21.3,707.0,751.29,583.85
2018,8,23,15,0,717.0,175.0,5.0,21.0,670.0,704.48,550.56
2018,8,23,15,15,699.5,169.5,5.0,21.0,627.5,652.17,511.58
2018,8,23,15,30,682.0,164.0,5.0,21.0,585.0,599.31,471.35
2018,8,23,15,45,660.5,156.5,5.0,20.1,538.5,542.08,428.36
2018,8,23,16,0,639.0,149.0,5.0,19.2,492.0,485.37,384.36
2018,8,23,16,15,611.5,140.5,5.0,18.55,442.5,425.83,336.37
2018,8,23,16,30,584.0,132.0,5.0,17.9,393.0,368.13,288.44
2018,8,23,16,45,547.0,122.5,4.95,17.2,343.0,304.61,234.8
2018,8,23,17,0,510.0,113.0,4.9,16.5,293.0,248.96,186.7
2018,8,23,17,15,459.0,100.5,4.85,15.75,242.5,191.6,137.74
2018,8,23,17,30,408.0,88.0,4.8,15.0,192.0,140.25,95.12
2018,8,23,17,45,341.5,72.0,4.7,14.3,145.5,90.94,57.88
2018,8,23,18,0,275.0,56.0,4.6,13.6,99.0,50.18,32.38
2018,8,23,18,15,190.5,38.0,4.5,13.15,62.5,29.19,19.08
2018,8,23,18,30,106.0,20.0,4.4,12.7,26.0,15.53,0.0
2018,8,23,18,45,53.0,10.0,4.25,12.25,13.0,8.54,0.0
2018,8,23,19,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.05,10.3,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,8,24,5,15,9.0,1.5,1.85,8.65,1.5,0.0,0.0
2018,8,24,5,30,18.0,3.0,2.1,9.2,3.0,0.0,0.0
2018,8,24,5,45,79.5,16.5,2.4,9.8,22.5,14.08,0.0
2018,8,24,6,0,141.0,30.0,2.7,10.4,42.0,23.11,12.93
2018,8,24,6,15,212.0,46.5,2.8,10.9,79.0,35.4,25.57
2018,8,24,6,30,283.0,63.0,2.9,11.4,116.0,70.77,45.11
2018,8,24,6,45,173.5,78.0,3.0,11.95,113.5,89.23,63.29
2018,8,24,7,0,64.0,93.0,3.1,12.5,111.0,90.23,69.25
2018,8,24,7,15,33.0,107.5,3.0,13.0,117.0,99.3,78.33
2018,8,24,7,30,2.0,122.0,2.9,13.5,123.0,102.12,81.41
2018,8,24,7,45,6.0,140.5,2.85,14.05,143.5,119.7,95.64
2018,8,24,8,0,10.0,159.0,2.8,14.6,164.0,137.87,110.16
2018,8,24,8,15,18.0,182.5,2.75,15.2,192.5,162.93,130.15
2018,8,24,8,30,26.0,206.0,2.7,15.8,221.0,189.04,150.72
2018,8,24,8,45,40.5,238.5,2.6,16.4,263.5,235.94,187.68
2018,8,24,9,0,55.0,271.0,2.5,17.0,306.0,278.41,220.39
2018,8,24,9,15,147.0,292.5,2.55,17.6,395.0,377.34,297.89
2018,8,24,9,30,239.0,314.0,2.6,18.2,484.0,486.35,380.58
2018,8,24,9,45,449.0,268.0,2.6,18.75,606.5,631.94,490.36
2018,8,24,10,0,659.0,222.0,2.6,19.3,729.0,784.79,600.66
2018,8,24,10,15,705.5,210.5,2.7,19.85,772.0,838.0,636.31
2018,8,24,10,30,752.0,199.0,2.8,20.4,815.0,890.68,671.29
2018,8,24,10,45,762.0,200.0,2.9,20.9,838.0,921.72,690.55
2018,8,24,11,0,772.0,201.0,3.0,21.4,861.0,949.95,708.04
2018,8,24,11,15,778.0,201.5,3.1,21.8,876.0,970.88,720.92
2018,8,24,11,30,784.0,202.0,3.2,22.2,891.0,988.51,731.7
2018,8,24,11,45,788.5,200.5,3.3,22.6,898.0,989.3,731.42
2018,8,24,12,0,793.0,199.0,3.4,23.0,905.0,996.49,735.63
2018,8,24,12,15,785.5,203.0,3.5,23.15,901.5,1003.75,740.65
2018,8,24,12,30,778.0,207.0,3.6,23.3,898.0,997.52,736.85
2018,8,24,12,45,765.5,212.0,3.7,23.5,886.0,983.92,728.2
2018,8,24,13,0,753.0,217.0,3.8,23.7,874.0,966.96,717.42
2018,8,24,13,15,749.5,214.0,3.9,23.7,857.5,947.38,705.47
2018,8,24,13,30,746.0,211.0,4.0,23.7,841.0,924.59,691.35
2018,8,24,13,45,741.0,207.0,4.1,23.7,817.5,896.41,673.52
2018,8,24,14,0,736.0,203.0,4.2,23.7,794.0,865.38,653.57
2018,8,24,14,15,726.5,199.0,4.25,23.5,763.5,827.91,628.72
2018,8,24,14,30,717.0,195.0,4.3,23.3,733.0,788.25,601.93
2018,8,24,14,45,704.5,189.0,4.35,23.1,696.0,742.43,570.28
2018,8,24,15,0,692.0,183.0,4.4,22.9,659.0,695.15,536.93
2018,8,24,15,15,673.5,177.5,4.4,22.9,616.5,643.11,498.76
2018,8,24,15,30,655.0,172.0,4.4,22.9,574.0,590.67,459.48
2018,8,24,15,45,633.0,164.5,4.45,22.05,528.0,534.35,417.89
2018,8,24,16,0,611.0,157.0,4.5,21.2,482.0,478.65,375.34
2018,8,24,16,15,583.0,147.5,4.45,20.5,433.0,414.94,324.86
2018,8,24,16,30,555.0,138.0,4.4,19.8,384.0,358.01,278.2
2018,8,24,16,45,517.0,127.0,4.4,19.05,333.5,298.63,228.65
2018,8,24,17,0,479.0,116.0,4.4,18.3,283.0,243.07,181.39
2018,8,24,17,15,428.5,102.5,4.3,17.4,233.5,186.79,133.96
2018,8,24,17,30,378.0,89.0,4.2,16.5,184.0,136.52,92.69
2018,8,24,17,45,312.5,72.5,4.1,15.6,138.5,88.75,56.85
2018,8,24,18,0,247.0,56.0,4.0,14.7,93.0,49.43,32.02
2018,8,24,18,15,168.0,37.0,3.9,14.1,58.0,28.4,18.12
2018,8,24,18,30,89.0,18.0,3.8,13.5,23.0,13.98,0.0
2018,8,24,18,45,44.5,9.0,3.7,12.9,11.5,7.68,0.0
2018,8,24,19,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,8,25,5,15,10.5,1.5,1.5,7.95,1.5,0.0,0.0
2018,8,25,5,30,21.0,3.0,1.7,8.6,3.0,0.0,0.0
2018,8,25,5,45,94.0,16.5,1.85,9.3,23.5,14.08,0.0
2018,8,25,6,0,167.0,30.0,2.0,10.0,44.0,23.19,12.71
2018,8,25,6,15,265.5,45.5,2.15,10.6,86.0,35.13,25.32
2018,8,25,6,30,364.0,61.0,2.3,11.2,128.0,75.63,46.2
2018,8,25,6,45,303.5,81.5,2.45,11.85,149.5,111.71,76.55
2018,8,25,7,0,243.0,102.0,2.6,12.5,171.0,137.44,101.73
2018,8,25,7,15,245.5,124.5,2.55,13.15,206.0,175.43,135.07
2018,8,25,7,30,248.0,147.0,2.5,13.8,241.0,213.8,168.34
2018,8,25,7,45,350.0,153.0,2.45,14.5,307.0,275.85,218.59
2018,8,25,8,0,452.0,159.0,2.4,15.2,373.0,356.48,283.45
2018,8,25,8,15,586.0,145.5,2.35,15.95,453.5,444.77,353.11
2018,8,25,8,30,720.0,132.0,2.3,16.7,534.0,541.54,427.67
2018,8,25,8,45,742.5,135.5,2.25,17.45,580.5,598.78,470.14
2018,8,25,9,0,765.0,139.0,2.2,18.2,627.0,656.17,511.42
2018,8,25,9,15,760.5,152.0,2.15,18.95,663.5,703.89,543.91
2018,8,25,9,30,756.0,165.0,2.1,19.7,700.0,748.82,573.32
2018,8,25,9,45,741.5,182.5,2.1,20.4,729.0,787.37,597.66
2018,8,25,10,0,727.0,200.0,2.1,21.1,758.0,822.06,618.75
2018,8,25,10,15,737.5,202.5,2.1,21.75,787.0,859.87,642.24
2018,8,25,10,30,748.0,205.0,2.1,22.4,816.0,895.34,663.33
2018,8,25,10,45,756.0,207.0,2.1,23.05,838.5,925.49,680.45
2018,8,25,11,0,764.0,209.0,2.1,23.7,861.0,952.77,695.59
2018,8,25,11,15,769.0,210.0,2.15,24.25,875.5,973.13,707.01
2018,8,25,11,30,774.0,211.0,2.2,24.8,890.0,990.19,716.39
2018,8,25,11,45,777.5,211.0,2.25,25.35,897.0,1001.34,722.07
2018,8,25,12,0,781.0,211.0,2.3,25.9,904.0,1008.94,725.64
2018,8,25,12,15,792.5,203.5,2.45,26.3,906.0,1013.12,728.64
2018,8,25,12,30,804.0,196.0,2.6,26.7,908.0,1003.95,723.19
2018,8,25,12,45,817.5,186.5,2.7,27.1,904.0,1001.34,721.64
2018,8,25,13,0,831.0,177.0,2.8,27.5,900.0,994.72,717.52
2018,8,25,13,15,829.0,174.0,3.0,27.6,883.5,975.75,707.2
2018,8,25,13,30,827.0,171.0,3.2,27.7,867.0,953.29,694.55
2018,8,25,13,45,823.5,167.5,3.35,27.8,843.5,925.62,677.97
2018,8,25,14,0,820.0,164.0,3.5,27.9,820.0,894.75,659.14
2018,8,25,14,15,812.5,160.0,3.65,27.65,789.0,857.03,636.36
2018,8,25,14,30,805.0,156.0,3.8,27.4,758.0,816.7,611.46
2018,8,25,14,45,795.0,151.0,3.95,27.15,720.5,771.14,581.88
2018,8,25,15,0,785.0,146.0,4.1,26.9,683.0,726.65,551.68
2018,8,25,15,15,768.0,142.0,4.1,26.9,639.5,673.15,513.21
2018,8,25,15,30,751.0,138.0,4.1,26.9,596.0,618.86,473.29
2018,8,25,15,45,731.5,132.0,4.3,25.85,549.0,560.73,431.7
2018,8,25,16,0,712.0,126.0,4.5,24.8,502.0,502.74,388.57
2018,8,25,16,15,686.0,119.0,4.6,23.85,452.0,441.27,340.71
2018,8,25,16,30,660.0,112.0,4.7,22.9,402.0,381.31,292.21
2018,8,25,16,45,623.0,103.5,4.75,21.95,349.5,318.07,239.68
2018,8,25,17,0,586.0,95.0,4.8,21.0,297.0,258.37,188.85
2018,8,25,17,15,532.5,85.5,4.7,19.85,245.5,198.07,138.0
2018,8,25,17,30,479.0,76.0,4.6,18.7,194.0,144.08,93.74
2018,8,25,17,45,404.5,63.0,4.55,17.5,146.0,89.31,53.24
2018,8,25,18,0,330.0,50.0,4.5,16.3,98.0,46.8,28.38
2018,8,25,18,15,224.5,34.0,4.35,15.5,61.0,26.32,16.01
2018,8,25,18,30,119.0,18.0,4.2,14.7,24.0,14.03,0.0
2018,8,25,18,45,59.5,9.0,4.1,13.85,12.0,7.68,0.0
2018,8,25,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,8,26,5,15,9.5,1.0,2.25,8.45,1.0,0.0,0.0
2018,8,26,5,30,19.0,2.0,2.6,9.1,2.0,0.0,0.0
2018,8,26,5,45,142.0,16.0,2.9,9.7,26.5,13.66,0.0
2018,8,26,6,0,265.0,30.0,3.2,10.3,51.0,25.13,13.78
2018,8,26,6,15,367.5,41.0,3.25,10.9,94.0,34.84,24.96
2018,8,26,6,30,470.0,52.0,3.3,11.5,137.0,78.9,44.87
2018,8,26,6,45,309.0,71.5,3.4,12.1,134.5,105.12,70.64
2018,8,26,7,0,148.0,91.0,3.5,12.7,132.0,109.94,82.49
2018,8,26,7,15,88.0,114.0,3.4,13.3,140.0,122.7,96.25
2018,8,26,7,30,28.0,137.0,3.3,13.9,148.0,126.23,100.97
2018,8,26,7,45,171.5,153.5,3.25,14.55,233.0,203.53,162.83
2018,8,26,8,0,315.0,170.0,3.2,15.2,318.0,299.86,240.42
2018,8,26,8,15,557.0,136.0,3.1,15.9,432.5,423.36,338.59
2018,8,26,8,30,799.0,102.0,3.0,16.6,547.0,557.87,443.3
2018,8,26,8,45,826.5,102.5,2.95,17.3,596.5,618.52,488.92
2018,8,26,9,0,854.0,103.0,2.9,18.0,646.0,679.55,533.61
2018,8,26,9,15,869.0,104.5,2.95,18.65,688.0,732.8,571.67
2018,8,26,9,30,884.0,106.0,3.0,19.3,730.0,778.54,602.4
2018,8,26,9,45,896.5,107.0,3.0,20.0,767.0,825.32,632.17
2018,8,26,10,0,909.0,108.0,3.0,20.7,804.0,869.87,659.85
2018,8,26,10,15,919.0,108.5,3.1,21.3,834.5,909.29,684.56
2018,8,26,10,30,929.0,109.0,3.2,21.9,865.0,945.82,707.13
2018,8,26,10,45,937.5,108.5,3.3,22.5,888.5,976.87,725.89
2018,8,26,11,0,946.0,108.0,3.4,23.1,912.0,1004.53,742.35
2018,8,26,11,15,950.5,107.0,3.5,23.45,926.5,1024.32,754.35
2018,8,26,11,30,955.0,106.0,3.6,23.8,941.0,1040.28,763.97
2018,8,26,11,45,958.5,105.5,3.7,24.2,948.5,1051.85,770.67
2018,8,26,12,0,962.0,105.0,3.8,24.6,956.0,1059.41,774.88
2018,8,26,12,15,958.5,106.0,3.9,24.8,953.0,1057.55,773.7
2018,8,26,12,30,955.0,107.0,4.0,25.0,950.0,1051.62,770.04
2018,8,26,12,45,949.0,108.5,4.1,25.25,938.5,1039.76,762.47
2018,8,26,13,0,943.0,110.0,4.2,25.5,927.0,1024.01,752.46
2018,8,26,13,15,940.5,108.5,4.3,25.45,910.0,1004.73,741.06
2018,8,26,13,30,938.0,107.0,4.4,25.4,893.0,981.66,727.15
2018,8,26,13,45,933.5,105.0,4.5,25.4,868.0,952.61,709.05
2018,8,26,14,0,929.0,103.0,4.6,25.4,843.0,920.1,688.74
2018,8,26,14,15,920.0,101.0,4.7,25.1,810.0,880.53,664.29
2018,8,26,14,30,911.0,99.0,4.8,24.8,777.0,838.15,637.53
2018,8,26,14,45,901.5,96.5,4.9,24.5,739.0,792.31,607.88
2018,8,26,15,0,892.0,94.0,5.0,24.2,701.0,744.15,576.04
2018,8,26,15,15,877.5,92.5,5.0,24.2,657.5,691.59,537.46
2018,8,26,15,30,863.0,91.0,5.0,24.2,614.0,637.7,496.68
2018,8,26,15,45,843.5,87.5,5.1,23.0,565.0,580.64,454.81
2018,8,26,16,0,824.0,84.0,5.2,21.8,516.0,519.92,408.38
2018,8,26,16,15,797.5,80.5,5.15,21.0,464.0,456.15,356.78
2018,8,26,16,30,771.0,77.0,5.1,20.2,412.0,393.67,304.43
2018,8,26,16,45,734.0,73.0,5.05,19.35,359.0,328.76,248.76
2018,8,26,17,0,697.0,69.0,5.0,18.5,306.0,265.68,193.47
2018,8,26,17,15,645.0,63.0,4.9,17.55,253.0,202.28,138.4
2018,8,26,17,30,593.0,57.0,4.8,16.6,200.0,144.76,90.06
2018,8,26,17,45,513.0,49.0,4.7,15.65,151.0,89.15,49.21
2018,8,26,18,0,433.0,41.0,4.6,14.7,102.0,43.68,24.49
2018,8,26,18,15,300.0,29.5,4.55,14.1,63.5,24.38,14.2
2018,8,26,18,30,167.0,18.0,4.5,13.5,25.0,15.36,0.0
2018,8,26,18,45,83.5,9.0,4.45,12.9,12.5,7.68,0.0
2018,8,26,19,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.05,11.3,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.85,11.05,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,8,27,5,15,9.0,1.0,2.65,10.35,1.0,0.0,0.0
2018,8,27,5,30,18.0,2.0,2.9,10.8,2.0,0.0,0.0
2018,8,27,5,45,141.5,15.0,3.2,11.3,25.5,12.8,0.0
2018,8,27,6,0,265.0,28.0,3.5,11.8,49.0,23.37,11.87
2018,8,27,6,15,366.5,38.5,3.55,12.35,90.5,33.61,23.68
2018,8,27,6,30,468.0,49.0,3.6,12.9,132.0,77.37,43.08
2018,8,27,6,45,349.0,67.5,3.7,13.45,141.0,108.24,71.1
2018,8,27,7,0,230.0,86.0,3.8,14.0,150.0,122.84,89.63
2018,8,27,7,15,226.0,107.5,3.7,14.55,181.0,157.24,120.29
2018,8,27,7,30,222.0,129.0,3.6,15.1,212.0,191.24,150.2
2018,8,27,7,45,302.0,140.5,3.55,15.6,271.5,248.29,197.11
2018,8,27,8,0,382.0,152.0,3.5,16.1,331.0,321.9,257.16
2018,8,27,8,15,526.5,137.5,3.5,16.65,413.0,405.88,324.72
2018,8,27,8,30,671.0,123.0,3.5,17.2,495.0,509.74,406.61
2018,8,27,8,45,665.5,131.0,3.45,17.8,526.0,551.75,438.65
2018,8,27,9,0,660.0,139.0,3.4,18.4,557.0,591.4,468.03
2018,8,27,9,15,647.0,155.0,3.4,18.85,587.0,631.21,496.73
2018,8,27,9,30,634.0,171.0,3.4,19.3,617.0,667.76,522.23
2018,8,27,9,45,647.5,183.5,3.45,19.8,658.5,718.59,557.86
2018,8,27,10,0,661.0,196.0,3.5,20.3,700.0,768.1,591.73
2018,8,27,10,15,738.5,173.5,3.55,20.75,756.5,836.29,639.11
2018,8,27,10,30,816.0,151.0,3.6,21.2,813.0,900.16,681.17
2018,8,27,10,45,826.5,149.5,3.65,21.6,835.5,929.99,699.55
2018,8,27,11,0,837.0,148.0,3.7,22.0,858.0,956.82,716.09
2018,8,27,11,15,843.0,148.0,3.8,22.3,873.0,977.7,729.22
2018,8,27,11,30,849.0,148.0,3.9,22.6,888.0,995.12,740.11
2018,8,27,11,45,853.5,146.5,4.0,22.95,895.0,1005.93,746.55
2018,8,27,12,0,858.0,145.0,4.1,23.3,902.0,999.0,741.31
2018,8,27,12,15,859.5,144.0,4.15,23.45,901.0,999.95,741.84
2018,8,27,12,30,861.0,143.0,4.2,23.6,900.0,997.21,739.99
2018,8,27,12,45,861.5,141.0,4.3,23.8,891.5,988.85,734.65
2018,8,27,13,0,862.0,139.0,4.4,24.0,883.0,976.81,726.98
2018,8,27,13,15,858.0,137.0,4.45,23.9,865.5,956.91,714.65
2018,8,27,13,30,854.0,135.0,4.5,23.8,848.0,933.58,700.09
2018,8,27,13,45,847.5,133.5,4.6,23.75,823.5,915.96,689.84
2018,8,27,14,0,841.0,132.0,4.7,23.7,799.0,883.74,669.42
2018,8,27,14,15,832.0,129.5,4.7,23.45,767.5,845.5,644.55
2018,8,27,14,30,823.0,127.0,4.7,23.2,736.0,804.71,617.68
2018,8,27,14,45,811.5,123.5,4.75,22.95,698.5,758.69,587.03
2018,8,27,15,0,800.0,120.0,4.8,22.7,661.0,710.81,553.47
2018,8,27,15,15,783.5,117.0,4.8,22.7,618.5,658.46,514.61
2018,8,27,15,30,767.0,114.0,4.8,22.7,576.0,605.24,474.18
2018,8,27,15,45,747.5,109.0,4.8,21.8,529.5,548.32,431.47
2018,8,27,16,0,728.0,104.0,4.8,20.9,483.0,490.57,386.59
2018,8,27,16,15,702.5,98.0,4.75,20.2,433.5,429.5,337.16
2018,8,27,16,30,677.0,92.0,4.7,19.5,384.0,369.88,287.29
2018,8,27,16,45,640.5,85.5,4.65,18.8,333.0,307.79,234.21
2018,8,27,17,0,604.0,79.0,4.6,18.1,282.0,249.13,182.96
2018,8,27,17,15,552.0,71.0,4.5,17.3,232.0,189.48,131.5
2018,8,27,17,30,500.0,63.0,4.4,16.5,182.0,135.88,86.73
2018,8,27,17,45,423.5,53.5,4.3,15.65,136.5,85.15,49.37
2018,8,27,18,0,347.0,44.0,4.2,14.8,91.0,44.27,26.24
2018,8,27,18,15,233.0,30.0,4.1,14.3,56.0,23.34,12.94
2018,8,27,18,30,119.0,16.0,4.0,13.8,21.0,13.66,0.0
2018,8,27,18,45,59.5,8.0,3.9,13.25,10.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,8,28,5,15,6.5,1.0,1.75,9.75,1.0,0.0,0.0
2018,8,28,5,30,13.0,2.0,2.1,10.3,2.0,0.0,0.0
2018,8,28,5,45,99.5,14.0,2.45,10.9,21.0,11.95,0.0
2018,8,28,6,0,186.0,26.0,2.8,11.5,40.0,20.22,9.05
2018,8,28,6,15,257.0,37.0,2.9,12.0,72.5,30.82,21.24
2018,8,28,6,30,328.0,48.0,3.0,12.5,105.0,65.42,37.92
2018,8,28,6,45,217.5,43.5,3.05,13.0,86.5,70.13,44.74
2018,8,28,7,0,107.0,39.0,3.1,13.5,68.0,57.25,39.19
2018,8,28,7,15,53.5,42.5,3.1,13.95,57.0,52.1,37.4
2018,8,28,7,30,0.0,46.0,3.1,14.4,46.0,38.03,26.95
2018,8,28,7,45,0.0,60.0,3.1,14.8,60.0,49.7,36.72
2018,8,28,8,0,0.0,74.0,3.1,15.2,74.0,61.4,46.37
2018,8,28,8,15,0.5,98.0,3.15,15.85,98.5,81.87,63.15
2018,8,28,8,30,1.0,122.0,3.2,16.5,123.0,102.67,79.94
2018,8,28,8,45,4.0,151.5,3.25,17.1,154.0,130.05,101.91
2018,8,28,9,0,7.0,181.0,3.3,17.7,185.0,158.05,124.05
2018,8,28,9,15,11.5,207.5,3.35,18.25,215.0,185.03,145.14
2018,8,28,9,30,16.0,234.0,3.4,18.8,245.0,212.63,166.45
2018,8,28,9,45,18.0,251.0,3.45,19.3,264.0,230.22,179.64
2018,8,28,10,0,20.0,268.0,3.5,19.8,283.0,248.01,192.9
2018,8,28,10,15,32.5,305.0,3.6,20.2,330.5,307.7,238.74
2018,8,28,10,30,45.0,342.0,3.7,20.6,378.0,356.56,275.5
2018,8,28,10,45,49.0,354.0,3.8,21.0,394.5,373.75,287.82
2018,8,28,11,0,53.0,366.0,3.9,21.4,411.0,390.97,300.21
2018,8,28,11,15,116.5,387.0,3.95,21.65,487.5,491.85,376.65
2018,8,28,11,30,180.0,408.0,4.0,21.9,564.0,576.88,439.64
2018,8,28,11,45,514.0,275.0,4.1,22.15,726.0,807.91,613.33
2018,8,28,12,0,848.0,142.0,4.2,22.4,888.0,988.25,738.87
2018,8,28,12,15,889.5,121.0,4.25,22.5,902.0,1008.8,751.32
2018,8,28,12,30,931.0,100.0,4.3,22.6,916.0,1024.64,761.9
2018,8,28,12,45,928.0,100.0,4.4,22.7,906.0,1014.17,755.32
2018,8,28,13,0,925.0,100.0,4.5,22.8,896.0,999.83,746.46
2018,8,28,13,15,871.5,124.0,4.55,22.75,862.0,958.42,719.6
2018,8,28,13,30,818.0,148.0,4.6,22.7,828.0,926.71,699.35
2018,8,28,13,45,866.0,121.0,4.6,22.7,822.0,910.86,689.4
2018,8,28,14,0,914.0,94.0,4.6,22.7,816.0,900.27,683.06
2018,8,28,14,15,908.5,92.0,4.65,22.5,785.5,863.89,659.64
2018,8,28,14,30,903.0,90.0,4.7,22.3,755.0,824.5,634.01
2018,8,28,14,45,894.5,87.0,4.7,22.15,717.5,778.99,603.29
2018,8,28,15,0,886.0,84.0,4.7,22.0,680.0,731.13,570.54
2018,8,28,15,15,872.0,82.5,4.7,22.0,637.0,679.02,532.38
2018,8,28,15,30,858.0,81.0,4.7,22.0,594.0,625.57,491.61
2018,8,28,15,45,842.0,78.0,4.7,21.15,547.5,568.4,448.41
2018,8,28,16,0,826.0,75.0,4.7,20.3,501.0,512.51,404.51
2018,8,28,16,15,805.5,71.0,4.65,19.7,451.5,450.81,353.96
2018,8,28,16,30,785.0,67.0,4.6,19.1,402.0,389.75,302.15
2018,8,28,16,45,752.5,63.0,4.55,18.5,350.0,325.53,246.39
2018,8,28,17,0,720.0,59.0,4.5,17.9,298.0,264.03,191.71
2018,8,28,17,15,671.0,54.0,4.4,17.15,246.0,201.04,136.43
2018,8,28,17,30,622.0,49.0,4.3,16.4,194.0,143.52,87.7
2018,8,28,17,45,542.5,42.5,4.15,15.65,145.5,85.82,45.21
2018,8,28,18,0,463.0,36.0,4.0,14.9,97.0,39.8,20.92
2018,8,28,18,15,321.0,26.0,3.85,14.4,59.5,21.55,11.01
2018,8,28,18,30,179.0,16.0,3.7,13.9,22.0,13.66,0.0
2018,8,28,18,45,89.5,8.0,3.55,13.35,11.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,8,29,5,15,11.0,1.5,1.35,10.1,1.0,0.0,0.0
2018,8,29,5,30,22.0,3.0,1.5,10.7,2.0,0.0,0.0
2018,8,29,5,45,165.0,14.0,1.65,11.35,24.5,11.95,0.0
2018,8,29,6,0,308.0,25.0,1.8,12.0,47.0,20.88,8.91
2018,8,29,6,15,417.0,33.0,1.95,12.65,89.5,31.45,17.69
2018,8,29,6,30,526.0,41.0,2.1,13.3,132.0,77.32,40.22
2018,8,29,6,45,590.5,47.0,2.2,13.95,182.0,130.65,78.93
2018,8,29,7,0,655.0,53.0,2.3,14.6,232.0,189.93,128.15
2018,8,29,7,15,697.0,58.5,2.25,15.15,284.5,250.22,181.41
2018,8,29,7,30,739.0,64.0,2.2,15.7,337.0,314.86,238.27
2018,8,29,7,45,768.0,67.5,2.2,16.25,388.5,376.39,291.82
2018,8,29,8,0,797.0,71.0,2.2,16.8,440.0,439.94,345.23
2018,8,29,8,15,819.5,73.5,2.2,17.35,489.5,500.82,394.72
2018,8,29,8,30,842.0,76.0,2.2,17.9,539.0,559.86,441.02
2018,8,29,8,45,858.5,79.0,2.25,18.5,585.5,617.66,484.78
2018,8,29,9,0,875.0,82.0,2.3,19.1,632.0,674.71,526.52
2018,8,29,9,15,889.0,83.5,2.35,19.7,673.5,727.38,563.46
2018,8,29,9,30,903.0,85.0,2.4,20.3,715.0,778.46,596.82
2018,8,29,9,45,914.5,85.5,2.5,20.85,751.5,824.61,626.68
2018,8,29,10,0,926.0,86.0,2.6,21.4,788.0,868.41,654.59
2018,8,29,10,15,933.5,87.0,2.7,21.9,817.5,906.65,678.6
2018,8,29,10,30,941.0,88.0,2.8,22.4,847.0,941.81,700.39
2018,8,29,10,45,947.0,88.5,2.95,22.85,869.5,971.76,719.17
2018,8,29,11,0,953.0,89.0,3.1,23.3,892.0,998.18,735.62
2018,8,29,11,15,957.0,89.5,3.25,23.6,907.0,1018.99,748.86
2018,8,29,11,30,961.0,90.0,3.4,23.9,922.0,1035.92,759.66
2018,8,29,11,45,963.5,89.5,3.55,24.25,929.0,1046.35,766.17
2018,8,29,12,0,966.0,89.0,3.7,24.6,936.0,1052.72,770.17
2018,8,29,12,15,964.5,90.0,3.8,24.7,934.0,1052.61,770.47
2018,8,29,12,30,963.0,91.0,3.9,24.8,932.0,1048.39,768.24
2018,8,29,12,45,958.5,92.5,4.05,24.95,922.0,1037.68,762.08
2018,8,29,13,0,954.0,94.0,4.2,25.1,912.0,1023.01,753.38
2018,8,29,13,15,951.5,93.0,4.3,25.0,895.0,1003.73,742.11
2018,8,29,13,30,949.0,92.0,4.4,24.9,878.0,980.62,728.29
2018,8,29,13,45,945.5,90.0,4.55,24.85,853.5,951.83,710.81
2018,8,29,14,0,942.0,88.0,4.7,24.8,829.0,919.49,691.15
2018,8,29,14,15,934.5,87.5,4.8,24.55,797.5,881.98,667.87
2018,8,29,14,30,927.0,87.0,4.9,24.3,766.0,841.52,642.2
2018,8,29,14,45,917.5,85.0,5.0,24.0,728.0,795.22,612.12
2018,8,29,15,0,908.0,83.0,5.1,23.7,690.0,746.59,579.84
2018,8,29,15,15,894.5,80.5,5.1,23.7,646.0,692.66,540.65
2018,8,29,15,30,881.0,78.0,5.1,23.7,602.0,637.3,498.62
2018,8,29,15,45,863.5,75.5,5.1,22.7,554.0,578.5,454.6
2018,8,29,16,0,846.0,73.0,5.1,21.7,506.0,519.28,408.5
2018,8,29,16,15,821.0,70.5,5.1,21.0,455.0,457.67,358.27
2018,8,29,16,30,796.0,68.0,5.1,20.3,404.0,395.32,305.68
2018,8,29,16,45,759.5,64.5,5.05,19.6,350.5,329.46,248.8
2018,8,29,17,0,723.0,61.0,5.0,18.9,297.0,266.78,193.37
2018,8,29,17,15,669.0,56.0,4.85,18.2,244.0,202.42,137.17
2018,8,29,17,30,615.0,51.0,4.7,17.5,191.0,142.48,86.76
2018,8,29,17,45,479.0,41.5,4.55,16.75,133.5,79.28,42.04
2018,8,29,18,0,343.0,32.0,4.4,16.0,76.0,33.55,17.35
2018,8,29,18,15,200.0,20.0,4.1,15.55,43.0,16.1,6.22
2018,8,29,18,30,57.0,8.0,3.8,15.1,10.0,6.83,0.0
2018,8,29,18,45,28.5,4.0,3.55,14.6,5.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,8,30,5,15,0.5,0.0,1.05,11.85,0.0,0.0,0.0
2018,8,30,5,30,1.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,30,5,45,25.5,5.5,1.35,12.75,7.0,4.69,0.0
2018,8,30,6,0,50.0,11.0,1.5,13.2,14.0,8.49,0.0
2018,8,30,6,15,39.5,13.0,1.65,13.65,17.0,11.23,3.33
2018,8,30,6,30,29.0,15.0,1.8,14.1,20.0,15.36,6.31
2018,8,30,6,45,23.0,19.0,1.9,14.55,24.0,20.05,10.52
2018,8,30,7,0,17.0,23.0,2.0,15.0,28.0,23.0,13.43
2018,8,30,7,15,8.5,29.5,1.95,15.25,32.0,27.3,17.52
2018,8,30,7,30,0.0,36.0,1.9,15.5,36.0,29.73,19.78
2018,8,30,7,45,0.0,44.5,1.8,15.75,44.5,36.8,25.69
2018,8,30,8,0,0.0,53.0,1.7,16.0,53.0,43.88,31.53
2018,8,30,8,15,2.0,83.5,1.7,16.45,84.5,70.38,53.49
2018,8,30,8,30,4.0,114.0,1.7,16.9,116.0,97.56,75.63
2018,8,30,8,45,12.0,143.5,1.65,17.3,151.0,128.17,100.33
2018,8,30,9,0,20.0,173.0,1.6,17.7,186.0,166.43,130.79
2018,8,30,9,15,19.0,188.5,1.65,18.2,201.5,173.81,136.01
2018,8,30,9,30,18.0,204.0,1.7,18.7,217.0,187.67,146.38
2018,8,30,9,45,28.0,247.0,1.75,19.15,268.0,245.92,191.57
2018,8,30,10,0,38.0,290.0,1.8,19.6,319.0,297.11,230.28
2018,8,30,10,15,55.0,314.0,1.9,20.0,357.5,337.02,260.25
2018,8,30,10,30,72.0,338.0,2.0,20.4,396.0,378.01,290.72
2018,8,30,10,45,162.0,324.5,2.15,20.85,459.5,466.56,358.45
2018,8,30,11,0,252.0,311.0,2.3,21.3,523.0,558.96,427.12
2018,8,30,11,15,379.0,266.0,2.45,21.6,590.5,659.36,501.51
2018,8,30,11,30,506.0,221.0,2.6,21.9,658.0,750.12,567.64
2018,8,30,11,45,543.5,246.0,2.75,22.2,718.0,816.72,612.82
2018,8,30,12,0,581.0,271.0,2.9,22.5,778.0,880.34,655.57
2018,8,30,12,15,721.5,210.5,2.95,22.7,839.0,960.06,710.52
2018,8,30,12,30,862.0,150.0,3.0,22.9,900.0,1024.68,752.31
2018,8,30,12,45,897.0,128.5,3.1,23.05,901.5,1016.28,746.9
2018,8,30,13,0,932.0,107.0,3.2,23.2,903.0,1016.95,748.2
2018,8,30,13,15,929.0,105.5,3.3,23.25,885.5,996.96,736.2
2018,8,30,13,30,926.0,104.0,3.4,23.3,868.0,973.24,721.87
2018,8,30,13,45,922.0,102.5,3.45,23.3,843.5,944.99,704.29
2018,8,30,14,0,918.0,101.0,3.5,23.3,819.0,913.31,684.33
2018,8,30,14,15,910.5,99.0,3.55,23.15,787.0,874.89,660.03
2018,8,30,14,30,903.0,97.0,3.6,23.0,755.0,833.59,633.51
2018,8,30,14,45,893.5,94.5,3.65,22.85,717.0,787.6,603.37
2018,8,30,15,0,884.0,92.0,3.7,22.7,679.0,739.35,571.2
2018,8,30,15,15,869.0,90.0,3.7,22.7,635.5,685.88,532.55
2018,8,30,15,30,854.0,88.0,3.7,22.7,592.0,631.18,491.57
2018,8,30,15,45,834.5,84.5,3.85,22.0,543.5,574.27,449.28
2018,8,30,16,0,815.0,81.0,4.0,21.3,495.0,513.66,402.52
2018,8,30,16,15,788.0,78.0,4.1,20.7,444.0,450.33,351.56
2018,8,30,16,30,761.0,75.0,4.2,20.1,393.0,388.37,299.8
2018,8,30,16,45,723.0,70.0,4.25,19.5,339.5,322.44,243.41
2018,8,30,17,0,685.0,65.0,4.3,18.9,286.0,259.98,188.65
2018,8,30,17,15,627.0,59.5,4.3,18.15,233.5,195.11,132.66
2018,8,30,17,30,569.0,54.0,4.3,17.4,181.0,138.15,85.13
2018,8,30,17,45,478.5,46.0,4.35,16.6,133.5,83.14,45.27
2018,8,30,18,0,388.0,38.0,4.4,15.8,86.0,39.7,21.84
2018,8,30,18,15,250.0,25.5,4.35,15.25,51.0,21.21,9.03
