Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,20,6,15,69.0,6.5,1.15,8.15,8.0,0.0,0.0
2018,10,20,6,30,138.0,13.0,1.2,8.7,16.0,36.76,0.0
2018,10,20,6,45,292.5,23.5,1.25,9.2,51.0,108.03,53.08
2018,10,20,7,0,447.0,34.0,1.3,9.7,86.0,191.14,140.7
2018,10,20,7,15,535.5,41.0,1.3,10.35,132.5,260.89,204.19
2018,10,20,7,30,624.0,48.0,1.3,11.0,179.0,338.28,272.36
2018,10,20,7,45,679.0,52.5,1.35,11.65,227.5,408.6,333.24
2018,10,20,8,0,734.0,57.0,1.4,12.3,276.0,483.65,395.44
2018,10,20,8,15,770.0,60.0,1.25,13.2,323.0,549.85,446.69
2018,10,20,8,30,806.0,63.0,1.1,14.1,370.0,617.81,496.4
2018,10,20,8,45,831.0,65.5,0.9,14.95,413.5,678.81,536.98
2018,10,20,9,0,856.0,68.0,0.7,15.8,457.0,733.05,569.05
2018,10,20,9,15,873.5,70.0,0.6,16.9,495.5,786.24,599.66
2018,10,20,9,30,891.0,72.0,0.5,18.0,534.0,837.97,627.97
2018,10,20,9,45,904.5,72.5,0.4,19.1,566.5,882.61,650.5
2018,10,20,10,0,918.0,73.0,0.3,20.2,599.0,924.89,670.81
2018,10,20,10,15,926.5,74.5,0.4,21.1,624.5,961.13,691.58
2018,10,20,10,30,935.0,76.0,0.5,22.0,650.0,994.22,710.44
2018,10,20,10,45,941.0,76.5,0.6,22.85,668.0,1020.28,725.1
2018,10,20,11,0,947.0,77.0,0.7,23.7,686.0,1042.72,737.67
2018,10,20,11,15,950.5,77.0,0.8,24.5,696.5,1058.28,746.28
2018,10,20,11,30,954.0,77.0,0.9,25.3,707.0,1069.9,752.68
2018,10,20,11,45,955.0,77.5,1.05,26.05,709.5,1075.6,756.82
2018,10,20,12,0,956.0,78.0,1.2,26.8,712.0,1077.23,758.55
2018,10,20,12,15,954.5,77.5,1.3,27.05,705.5,1071.01,756.07
2018,10,20,12,30,953.0,77.0,1.4,27.3,699.0,1060.75,751.28
2018,10,20,12,45,949.0,76.5,1.45,27.55,685.0,1044.04,741.74
2018,10,20,13,0,945.0,76.0,1.5,27.8,671.0,1023.5,729.97
2018,10,20,13,15,938.5,74.5,1.6,27.8,649.0,995.62,715.09
2018,10,20,13,30,932.0,73.0,1.7,27.8,627.0,964.29,697.89
2018,10,20,13,45,922.0,72.0,1.8,27.8,598.0,927.16,676.7
2018,10,20,14,0,912.0,71.0,1.9,27.8,569.0,887.17,653.3
2018,10,20,14,15,898.5,69.5,1.95,27.6,534.0,841.02,625.37
2018,10,20,14,30,885.0,68.0,2.0,27.4,499.0,792.78,595.52
2018,10,20,14,45,866.0,65.5,2.05,27.2,458.0,737.37,560.05
2018,10,20,15,0,847.0,63.0,2.1,27.0,417.0,680.96,522.99
2018,10,20,15,15,819.0,60.5,2.1,27.0,371.5,623.23,481.94
2018,10,20,15,30,791.0,58.0,2.1,27.0,326.0,560.08,434.57
2018,10,20,15,45,749.5,54.0,1.8,25.75,277.5,488.68,380.12
2018,10,20,16,0,708.0,50.0,1.5,24.5,229.0,420.08,325.51
2018,10,20,16,15,642.0,44.5,1.45,23.0,180.5,342.46,262.78
2018,10,20,16,30,576.0,39.0,1.4,21.5,132.0,271.33,202.61
2018,10,20,16,45,459.0,31.5,1.35,20.05,89.5,192.42,135.2
2018,10,20,17,0,342.0,24.0,1.3,18.6,47.0,120.36,53.59
2018,10,20,17,15,183.5,13.5,1.4,17.85,24.5,45.66,0.0
2018,10,20,17,30,25.0,3.0,1.5,17.1,2.0,0.0,0.0
2018,10,20,17,45,12.5,1.5,1.6,16.35,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,10,21,6,15,64.5,6.0,1.25,7.0,7.0,0.0,0.0
2018,10,21,6,30,129.0,12.0,1.4,7.6,14.0,34.43,0.0
2018,10,21,6,45,207.0,22.5,1.5,8.2,39.5,85.65,37.24
2018,10,21,7,0,285.0,33.0,1.6,8.8,65.0,140.42,103.69
2018,10,21,7,15,436.5,41.0,1.7,9.5,117.5,224.8,177.3
2018,10,21,7,30,588.0,49.0,1.8,10.2,170.0,327.11,265.45
2018,10,21,7,45,671.0,51.0,1.95,10.9,222.5,403.8,332.11
2018,10,21,8,0,754.0,53.0,2.1,11.6,275.0,490.78,404.93
2018,10,21,8,15,788.0,56.0,2.0,12.25,322.0,556.67,457.69
2018,10,21,8,30,822.0,59.0,1.9,12.9,369.0,624.1,509.27
2018,10,21,8,45,845.5,61.5,1.85,13.6,412.5,678.72,548.18
2018,10,21,9,0,869.0,64.0,1.8,14.3,456.0,738.37,588.32
2018,10,21,9,15,882.0,67.0,1.75,15.0,493.5,789.71,621.21
2018,10,21,9,30,895.0,70.0,1.7,15.7,531.0,839.21,651.97
2018,10,21,9,45,901.5,73.5,1.6,16.4,562.0,881.57,676.44
2018,10,21,10,0,908.0,77.0,1.5,17.1,593.0,921.09,698.36
2018,10,21,10,15,917.0,78.0,1.5,17.75,618.5,956.82,718.82
2018,10,21,10,30,926.0,79.0,1.5,18.4,644.0,989.46,737.06
2018,10,21,10,45,931.0,80.5,1.45,19.05,662.0,1015.53,750.1
2018,10,21,11,0,936.0,82.0,1.4,19.7,680.0,1037.99,760.76
2018,10,21,11,15,939.0,82.5,1.45,20.25,690.0,1053.46,769.05
2018,10,21,11,30,942.0,83.0,1.5,20.8,700.0,1065.05,775.08
2018,10,21,11,45,943.0,82.5,1.55,21.4,702.0,1069.41,776.58
2018,10,21,12,0,944.0,82.0,1.6,22.0,704.0,1069.76,775.79
2018,10,21,12,15,941.0,82.5,1.7,22.4,697.5,1063.27,772.28
2018,10,21,12,30,938.0,83.0,1.8,22.8,691.0,1052.82,766.42
2018,10,21,12,45,932.0,83.5,1.95,23.2,677.0,1035.52,756.95
2018,10,21,13,0,926.0,84.0,2.1,23.6,663.0,1014.52,745.07
2018,10,21,13,15,919.0,83.0,2.25,23.85,641.0,987.17,729.37
2018,10,21,13,30,912.0,82.0,2.4,24.1,619.0,956.47,711.28
2018,10,21,13,45,901.0,80.0,2.6,24.3,589.5,917.78,688.15
2018,10,21,14,0,890.0,78.0,2.8,24.5,560.0,876.37,662.7
2018,10,21,14,15,875.5,76.0,2.95,24.3,524.5,829.59,633.64
2018,10,21,14,30,861.0,74.0,3.1,24.1,489.0,788.25,607.78
2018,10,21,14,45,840.0,71.5,3.25,23.85,448.0,731.68,570.42
2018,10,21,15,0,819.0,69.0,3.4,23.6,407.0,674.3,531.5
2018,10,21,15,15,788.5,65.5,3.4,23.6,361.5,609.07,482.94
2018,10,21,15,30,758.0,62.0,3.4,23.6,316.0,544.7,432.97
2018,10,21,15,45,713.5,58.0,3.55,22.25,268.0,473.34,378.08
2018,10,21,16,0,669.0,54.0,3.7,20.9,220.0,405.1,322.87
2018,10,21,16,15,599.0,48.0,3.7,19.65,172.5,329.98,259.5
2018,10,21,16,30,529.0,42.0,3.7,18.4,125.0,259.68,198.03
2018,10,21,16,45,398.0,33.5,3.7,17.15,83.0,175.57,125.03
2018,10,21,17,0,267.0,25.0,3.7,15.9,41.0,101.46,37.29
2018,10,21,17,15,133.5,12.5,3.7,15.0,20.5,35.55,0.0
2018,10,21,17,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,10,22,6,15,51.0,5.0,1.7,7.15,6.0,0.0,0.0
2018,10,22,6,30,102.0,10.0,1.9,7.8,12.0,27.81,0.0
2018,10,22,6,45,244.0,21.0,2.15,8.4,43.0,93.32,34.19
2018,10,22,7,0,386.0,32.0,2.4,9.0,74.0,171.57,126.08
2018,10,22,7,15,504.0,39.0,2.55,9.65,123.0,248.55,195.88
2018,10,22,7,30,622.0,46.0,2.7,10.3,172.0,336.79,273.93
2018,10,22,7,45,576.5,60.5,2.85,10.9,201.0,371.07,307.19
2018,10,22,8,0,531.0,75.0,3.0,11.5,230.0,396.49,330.89
2018,10,22,8,15,676.0,67.0,3.0,12.05,297.5,505.07,420.68
2018,10,22,8,30,821.0,59.0,3.0,12.6,365.0,624.09,515.32
2018,10,22,8,45,845.5,61.0,3.0,13.15,408.5,678.65,555.43
2018,10,22,9,0,870.0,63.0,3.0,13.7,452.0,738.35,597.48
2018,10,22,9,15,886.0,65.0,2.95,14.3,490.0,790.79,632.69
2018,10,22,9,30,902.0,67.0,2.9,14.9,528.0,841.62,665.94
2018,10,22,9,45,914.0,69.5,2.9,15.45,561.0,887.69,695.59
2018,10,22,10,0,926.0,72.0,2.9,16.0,594.0,931.28,723.05
2018,10,22,10,15,934.5,72.5,2.95,16.6,619.0,966.36,744.55
2018,10,22,10,30,943.0,73.0,3.0,17.2,644.0,998.26,763.79
2018,10,22,10,45,948.5,74.0,3.05,17.75,662.0,1024.49,779.27
2018,10,22,11,0,954.0,75.0,3.1,18.3,680.0,1047.07,792.33
2018,10,22,11,15,957.0,75.0,3.2,18.7,690.0,1062.09,801.34
2018,10,22,11,30,960.0,75.0,3.3,19.1,700.0,1073.15,807.9
2018,10,22,11,45,961.0,75.0,3.4,19.5,702.0,1078.15,810.6
2018,10,22,12,0,962.0,75.0,3.5,19.9,704.0,1079.08,810.8
2018,10,22,12,15,960.5,75.0,3.55,20.1,698.0,1073.37,806.98
2018,10,22,12,30,959.0,75.0,3.6,20.3,692.0,1063.63,800.68
2018,10,22,12,45,955.5,74.0,3.7,20.5,678.0,1046.65,790.09
2018,10,22,13,0,952.0,73.0,3.8,20.7,664.0,1025.82,777.02
2018,10,22,13,15,944.0,72.0,3.9,20.65,641.0,996.97,759.25
2018,10,22,13,30,936.0,71.0,4.0,20.6,618.0,964.72,739.11
2018,10,22,13,45,925.0,70.0,4.1,20.55,589.0,926.58,714.71
2018,10,22,14,0,914.0,69.0,4.2,20.5,560.0,885.65,688.11
2018,10,22,14,15,900.0,67.5,4.35,20.1,524.5,839.05,658.19
2018,10,22,14,30,886.0,66.0,4.5,19.7,489.0,790.4,626.53
2018,10,22,14,45,865.5,63.5,4.6,19.35,447.5,733.9,587.85
2018,10,22,15,0,845.0,61.0,4.7,19.0,406.0,676.53,547.54
2018,10,22,15,15,815.5,58.5,4.7,19.0,360.5,618.05,502.81
2018,10,22,15,30,786.0,56.0,4.7,19.0,315.0,554.31,451.56
2018,10,22,15,45,742.5,52.0,4.8,17.65,267.0,482.23,394.25
2018,10,22,16,0,699.0,48.0,4.9,16.3,219.0,413.2,336.59
2018,10,22,16,15,628.5,43.0,4.75,15.4,171.0,334.85,268.17
2018,10,22,16,30,558.0,38.0,4.6,14.5,123.0,263.42,203.68
2018,10,22,16,45,424.5,30.0,4.45,13.65,81.0,180.49,129.21
2018,10,22,17,0,291.0,22.0,4.3,12.8,39.0,104.31,27.04
2018,10,22,17,15,145.5,11.0,4.15,12.2,19.5,36.55,0.0
2018,10,22,17,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.5,10.15,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.15,9.7,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.2,7.45,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.35,7.45,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.3,7.35,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,10,23,6,15,55.5,5.5,1.45,6.95,6.0,0.0,0.0
2018,10,23,6,30,111.0,11.0,1.5,7.6,12.0,30.53,0.0
2018,10,23,6,45,278.5,21.5,1.6,8.25,45.5,102.15,28.65
2018,10,23,7,0,446.0,32.0,1.7,8.9,79.0,191.0,139.37
2018,10,23,7,15,536.5,38.0,1.9,9.55,124.0,257.53,202.1
2018,10,23,7,30,627.0,44.0,2.1,10.2,169.0,337.56,273.76
2018,10,23,7,45,646.5,52.0,2.25,10.9,210.0,394.13,324.92
2018,10,23,8,0,666.0,60.0,2.4,11.6,251.0,454.2,376.61
2018,10,23,8,15,514.0,92.5,2.45,12.05,255.0,436.42,362.96
2018,10,23,8,30,362.0,125.0,2.5,12.5,259.0,395.56,329.07
2018,10,23,8,45,399.5,137.5,2.5,12.9,301.0,455.07,376.89
2018,10,23,9,0,437.0,150.0,2.5,13.3,343.0,517.05,424.9
2018,10,23,9,15,467.0,156.0,2.6,13.6,378.5,567.87,463.72
2018,10,23,9,30,497.0,162.0,2.7,13.9,414.0,619.56,502.57
2018,10,23,9,45,435.5,186.5,2.8,14.2,417.0,613.15,494.98
2018,10,23,10,0,374.0,211.0,2.9,14.5,420.0,581.37,468.89
2018,10,23,10,15,278.5,243.5,3.05,14.75,403.0,541.83,435.6
2018,10,23,10,30,183.0,276.0,3.2,15.0,386.0,475.87,381.88
2018,10,23,10,45,235.0,275.0,3.35,15.2,420.5,528.77,424.01
2018,10,23,11,0,287.0,274.0,3.5,15.4,455.0,604.49,481.87
2018,10,23,11,15,407.0,247.5,3.55,15.4,508.5,719.07,569.66
2018,10,23,11,30,527.0,221.0,3.6,15.4,562.0,815.04,642.0
2018,10,23,11,45,604.5,195.0,3.7,15.35,587.0,874.63,686.19
2018,10,23,12,0,682.0,169.0,3.8,15.3,612.0,925.5,722.67
2018,10,23,12,15,510.5,220.5,3.8,15.25,550.5,797.56,628.9
2018,10,23,12,30,339.0,272.0,3.8,15.2,489.0,657.96,522.73
2018,10,23,12,45,479.0,223.0,3.85,15.2,522.0,756.94,601.25
2018,10,23,13,0,619.0,174.0,3.9,15.2,555.0,837.43,662.79
2018,10,23,13,15,751.5,129.0,3.75,15.45,576.0,898.67,705.73
2018,10,23,13,30,884.0,84.0,3.6,15.7,597.0,932.26,728.58
2018,10,23,13,45,883.0,80.0,3.45,15.9,571.0,900.92,705.78
2018,10,23,14,0,882.0,76.0,3.3,16.1,545.0,866.3,681.2
2018,10,23,14,15,740.5,99.0,3.1,16.25,475.0,756.68,601.85
2018,10,23,14,30,599.0,122.0,2.9,16.4,405.0,640.68,516.07
2018,10,23,14,45,633.0,105.0,2.75,16.5,381.0,619.44,501.09
2018,10,23,15,0,667.0,88.0,2.6,16.6,357.0,592.84,480.83
2018,10,23,15,15,724.5,72.0,2.6,16.6,333.5,574.37,466.91
2018,10,23,15,30,782.0,56.0,2.6,16.6,310.0,551.74,448.33
2018,10,23,15,45,739.5,51.5,2.45,16.2,262.0,479.88,389.6
2018,10,23,16,0,697.0,47.0,2.3,15.8,214.0,411.0,331.3
2018,10,23,16,15,627.5,41.5,2.05,14.75,166.5,332.76,264.07
2018,10,23,16,30,558.0,36.0,1.8,13.7,119.0,261.45,200.49
2018,10,23,16,45,422.5,29.0,1.55,12.7,78.0,179.03,126.58
2018,10,23,17,0,287.0,22.0,1.3,11.7,37.0,102.41,10.66
2018,10,23,17,15,143.5,11.0,1.4,11.25,18.5,36.24,0.0
2018,10,23,17,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,10,24,6,15,33.5,4.0,1.15,7.25,4.5,0.0,0.0
2018,10,24,6,30,67.0,8.0,1.1,7.7,9.0,19.68,0.0
2018,10,24,6,45,155.0,20.5,1.05,8.15,33.5,69.0,9.9
2018,10,24,7,0,243.0,33.0,1.0,8.6,58.0,127.07,92.26
2018,10,24,7,15,410.0,39.5,1.2,9.4,108.5,215.24,169.05
2018,10,24,7,30,577.0,46.0,1.4,10.2,159.0,321.19,259.84
2018,10,24,7,45,659.5,47.0,1.6,11.0,209.0,395.69,324.7
2018,10,24,8,0,742.0,48.0,1.8,11.8,259.0,480.29,395.68
2018,10,24,8,15,759.0,53.5,1.7,12.45,301.0,538.05,441.96
2018,10,24,8,30,776.0,59.0,1.6,13.1,343.0,595.75,485.97
2018,10,24,8,45,816.5,58.5,1.5,13.75,388.5,656.05,529.14
2018,10,24,9,0,857.0,58.0,1.4,14.4,434.0,723.06,574.18
2018,10,24,9,15,873.0,59.5,1.4,15.15,471.0,774.15,606.99
2018,10,24,9,30,889.0,61.0,1.4,15.9,508.0,823.69,638.04
2018,10,24,9,45,899.5,63.0,1.35,16.6,539.0,867.23,663.76
2018,10,24,10,0,910.0,65.0,1.3,17.3,570.0,908.25,687.21
2018,10,24,10,15,917.5,66.0,1.4,17.95,594.5,942.42,708.11
2018,10,24,10,30,925.0,67.0,1.5,18.6,619.0,973.45,726.9
2018,10,24,10,45,929.5,67.5,1.55,19.2,635.5,997.58,740.53
2018,10,24,11,0,934.0,68.0,1.6,19.8,652.0,1018.11,751.92
2018,10,24,11,15,936.0,68.5,1.7,20.25,661.5,1032.4,760.59
2018,10,24,11,30,938.0,69.0,1.8,20.7,671.0,1042.81,766.95
2018,10,24,11,45,937.0,69.5,1.9,21.15,672.0,1046.24,768.97
2018,10,24,12,0,936.0,70.0,2.0,21.6,673.0,1045.7,768.64
2018,10,24,12,15,934.0,69.5,2.15,21.95,666.5,1038.91,765.35
2018,10,24,12,30,932.0,69.0,2.3,22.3,660.0,1028.21,759.61
2018,10,24,12,45,927.0,68.5,2.4,22.6,645.5,1010.69,749.04
2018,10,24,13,0,922.0,68.0,2.5,22.9,631.0,989.49,736.14
2018,10,24,13,15,878.5,79.0,2.55,22.95,600.5,942.62,706.32
2018,10,24,13,30,835.0,90.0,2.6,23.0,570.0,903.94,681.95
2018,10,24,13,45,812.0,91.0,2.65,23.05,539.0,859.79,653.48
2018,10,24,14,0,789.0,92.0,2.7,23.1,508.0,813.81,623.41
2018,10,24,14,15,718.0,103.0,2.65,22.85,462.5,742.76,575.17
2018,10,24,14,30,647.0,114.0,2.6,22.6,417.0,669.59,524.51
2018,10,24,14,45,478.5,128.5,2.6,22.35,342.0,522.61,415.14
2018,10,24,15,0,310.0,143.0,2.6,22.1,267.0,382.53,306.76
2018,10,24,15,15,478.0,105.5,2.6,22.1,271.0,448.07,360.07
2018,10,24,15,30,646.0,68.0,2.6,22.1,275.0,486.69,389.63
2018,10,24,15,45,657.0,56.5,2.45,21.3,238.5,440.45,352.02
2018,10,24,16,0,668.0,45.0,2.3,20.5,202.0,394.48,312.84
2018,10,24,16,15,598.5,40.0,2.15,19.6,156.5,318.62,248.42
2018,10,24,16,30,529.0,35.0,2.0,18.7,111.0,249.66,187.77
2018,10,24,16,45,397.0,27.5,1.85,17.8,72.0,169.79,116.47
2018,10,24,17,0,265.0,20.0,1.7,16.9,33.0,94.6,0.0
2018,10,24,17,15,132.5,10.0,1.95,16.3,16.5,33.37,0.0
2018,10,24,17,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,25,6,15,42.5,4.0,1.15,8.9,4.5,0.0,0.0
2018,10,25,6,30,85.0,8.0,1.2,9.3,9.0,23.25,0.0
2018,10,25,6,45,245.5,19.0,1.2,9.65,39.5,91.11,0.41
2018,10,25,7,0,406.0,30.0,1.2,10.0,70.0,177.73,127.2
2018,10,25,7,15,416.0,34.5,1.35,10.65,95.5,212.49,165.67
2018,10,25,7,30,426.0,39.0,1.5,11.3,121.0,247.69,200.39
2018,10,25,7,45,330.5,56.0,1.65,11.95,130.0,240.33,198.37
2018,10,25,8,0,235.0,73.0,1.8,12.6,139.0,227.15,188.92
2018,10,25,8,15,499.5,68.5,1.85,13.5,239.5,402.23,334.36
2018,10,25,8,30,764.0,64.0,1.9,14.4,340.0,594.35,485.31
2018,10,25,8,45,772.5,70.0,1.95,15.25,378.0,645.65,521.65
2018,10,25,9,0,781.0,76.0,2.0,16.1,416.0,695.48,555.53
2018,10,25,9,15,816.5,75.0,2.15,17.05,457.0,756.56,597.22
2018,10,25,9,30,852.0,74.0,2.3,18.0,498.0,809.51,632.08
2018,10,25,9,45,883.0,70.0,2.4,18.95,534.0,861.92,665.58
2018,10,25,10,0,914.0,66.0,2.5,19.9,570.0,913.14,697.62
2018,10,25,10,15,922.5,67.0,2.55,20.55,594.5,948.3,718.62
2018,10,25,10,30,931.0,68.0,2.6,21.2,619.0,980.34,737.5
2018,10,25,10,45,936.5,68.5,2.65,21.9,636.5,1005.51,751.58
2018,10,25,11,0,942.0,69.0,2.7,22.6,654.0,1027.09,763.34
2018,10,25,11,15,945.5,69.0,2.7,23.0,664.0,1042.29,771.39
2018,10,25,11,30,949.0,69.0,2.7,23.4,674.0,1053.62,777.08
2018,10,25,11,45,950.0,69.0,2.7,23.85,676.0,1058.45,778.58
2018,10,25,12,0,951.0,69.0,2.7,24.3,678.0,1059.27,777.7
2018,10,25,12,15,949.0,69.0,2.7,24.55,671.5,1053.03,773.08
2018,10,25,12,30,947.0,69.0,2.7,24.8,665.0,1042.81,766.13
2018,10,25,12,45,942.5,69.0,2.7,25.1,651.5,1026.22,755.08
2018,10,25,13,0,938.0,69.0,2.7,25.4,638.0,1005.88,741.78
2018,10,25,13,15,931.5,68.0,2.65,25.5,616.5,978.73,724.25
2018,10,25,13,30,925.0,67.0,2.6,25.6,595.0,948.19,704.58
2018,10,25,13,45,915.5,65.5,2.6,25.7,566.5,911.12,680.97
2018,10,25,14,0,906.0,64.0,2.6,25.8,538.0,871.21,655.35
2018,10,25,14,15,892.0,63.0,2.6,25.7,503.5,825.63,626.09
2018,10,25,14,30,878.0,62.0,2.6,25.6,469.0,778.04,595.05
2018,10,25,14,45,858.0,59.5,2.6,25.5,428.5,722.36,557.71
2018,10,25,15,0,838.0,57.0,2.6,25.4,388.0,665.82,519.0
2018,10,25,15,15,808.0,54.5,2.6,25.4,343.0,602.29,472.85
2018,10,25,15,30,778.0,52.0,2.6,25.4,298.0,544.2,427.88
2018,10,25,15,45,733.5,48.5,2.1,24.2,251.0,472.86,371.61
2018,10,25,16,0,689.0,45.0,1.6,23.0,204.0,404.68,315.59
2018,10,25,16,15,615.5,40.0,1.6,21.65,157.5,325.9,250.77
2018,10,25,16,30,542.0,35.0,1.6,20.3,111.0,254.38,189.24
2018,10,25,16,45,391.5,27.0,1.55,18.95,70.5,167.81,112.82
2018,10,25,17,0,241.0,19.0,1.5,17.6,30.0,87.11,0.0
2018,10,25,17,15,120.5,9.5,1.7,17.0,15.0,30.76,0.0
2018,10,25,17,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,26,6,15,52.0,4.5,1.15,8.25,4.5,0.0,0.0
2018,10,26,6,30,104.0,9.0,1.2,8.8,9.0,27.92,0.0
2018,10,26,6,45,266.0,18.0,1.2,9.35,38.5,95.16,0.0
2018,10,26,7,0,428.0,27.0,1.2,9.9,68.0,178.68,126.27
2018,10,26,7,15,469.0,36.0,1.25,10.55,104.5,234.79,182.65
2018,10,26,7,30,510.0,45.0,1.3,11.2,141.0,292.13,235.4
2018,10,26,7,45,498.0,61.0,1.3,11.85,176.0,335.24,274.68
2018,10,26,8,0,486.0,77.0,1.3,12.5,211.0,375.84,309.7
2018,10,26,8,15,467.0,94.5,1.15,13.4,241.5,406.25,333.9
2018,10,26,8,30,448.0,112.0,1.0,14.3,272.0,438.88,358.06
2018,10,26,8,45,427.0,132.5,0.85,15.2,300.0,470.38,379.72
2018,10,26,9,0,406.0,153.0,0.7,16.1,328.0,498.58,397.63
2018,10,26,9,15,433.5,162.0,0.65,16.85,363.5,549.38,433.28
2018,10,26,9,30,461.0,171.0,0.6,17.6,399.0,600.98,468.08
2018,10,26,9,45,531.5,163.0,0.5,18.4,441.5,671.05,515.01
2018,10,26,10,0,602.0,155.0,0.4,19.2,484.0,752.11,566.45
2018,10,26,10,15,640.0,150.5,0.35,19.9,514.5,801.57,594.94
2018,10,26,10,30,678.0,146.0,0.3,20.6,545.0,849.91,622.41
2018,10,26,10,45,677.5,151.5,0.25,21.3,559.5,870.78,631.71
2018,10,26,11,0,677.0,157.0,0.2,22.0,574.0,888.66,639.53
2018,10,26,11,15,654.5,168.0,0.25,22.55,576.5,887.52,637.64
2018,10,26,11,30,632.0,179.0,0.3,23.1,579.0,882.66,633.91
2018,10,26,11,45,703.5,154.5,0.4,23.65,600.5,930.8,664.7
2018,10,26,12,0,775.0,130.0,0.5,24.2,622.0,973.9,691.38
2018,10,26,12,15,740.0,140.5,0.6,24.55,607.0,947.67,675.89
2018,10,26,12,30,705.0,151.0,0.7,24.9,592.0,918.1,659.22
2018,10,26,12,45,702.0,147.5,0.85,25.3,578.5,901.33,651.27
2018,10,26,13,0,699.0,144.0,1.0,25.7,565.0,881.55,640.97
2018,10,26,13,15,780.0,114.0,1.05,25.9,568.0,900.97,654.8
2018,10,26,13,30,861.0,84.0,1.1,26.1,571.0,909.93,661.54
2018,10,26,13,45,847.5,82.0,1.15,26.3,541.5,879.9,643.4
2018,10,26,14,0,834.0,80.0,1.2,26.5,512.0,837.54,617.47
2018,10,26,14,15,812.5,77.5,1.2,26.4,475.0,785.83,585.08
2018,10,26,14,30,791.0,75.0,1.2,26.3,438.0,732.9,551.34
2018,10,26,14,45,727.0,79.5,1.2,26.2,390.5,655.69,499.88
2018,10,26,15,0,663.0,84.0,1.2,26.1,343.0,585.11,450.89
2018,10,26,15,15,619.5,80.0,1.2,26.1,299.5,518.3,402.15
2018,10,26,15,30,576.0,76.0,1.2,26.1,256.0,454.06,353.63
2018,10,26,15,45,597.0,63.0,0.9,25.1,223.0,417.91,324.68
2018,10,26,16,0,618.0,50.0,0.6,24.1,190.0,375.4,288.72
2018,10,26,16,15,525.5,44.5,0.6,23.35,144.0,294.85,223.48
2018,10,26,16,30,433.0,39.0,0.6,22.6,98.0,221.43,162.16
2018,10,26,16,45,281.0,28.0,0.6,21.85,60.0,134.83,87.59
2018,10,26,17,0,129.0,17.0,0.6,21.1,22.0,46.33,0.0
2018,10,26,17,15,64.5,8.5,0.7,20.45,11.0,7.26,0.0
2018,10,26,17,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,0.9,19.15,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,27,6,15,2.0,2.0,1.35,9.8,2.0,0.0,0.0
2018,10,27,6,30,4.0,4.0,1.5,10.2,4.0,4.2,0.0
2018,10,27,6,45,40.0,18.5,1.65,10.65,22.0,30.5,0.0
2018,10,27,7,0,76.0,33.0,1.8,11.1,40.0,69.35,47.43
2018,10,27,7,15,258.5,42.0,1.9,11.7,86.0,159.49,124.06
2018,10,27,7,30,441.0,51.0,2.0,12.3,132.0,269.04,217.19
2018,10,27,7,45,468.0,61.0,2.1,12.95,169.0,320.85,263.45
2018,10,27,8,0,495.0,71.0,2.2,13.6,206.0,374.91,309.98
2018,10,27,8,15,511.5,83.0,2.1,14.4,244.0,426.69,352.18
2018,10,27,8,30,528.0,95.0,2.0,15.2,282.0,478.97,392.91
2018,10,27,8,45,550.5,105.5,1.9,15.95,321.0,534.11,434.29
2018,10,27,9,0,573.0,116.0,1.8,16.7,360.0,589.74,474.41
2018,10,27,9,15,568.5,129.5,1.75,17.45,389.5,627.29,499.62
2018,10,27,9,30,564.0,143.0,1.7,18.2,419.0,654.96,517.17
2018,10,27,9,45,546.5,158.5,1.7,18.95,440.0,679.15,531.71
2018,10,27,10,0,529.0,174.0,1.7,19.7,461.0,700.09,543.65
2018,10,27,10,15,592.5,163.5,1.75,20.3,498.5,771.42,592.86
2018,10,27,10,30,656.0,153.0,1.8,20.9,536.0,836.81,635.56
2018,10,27,10,45,684.0,148.5,1.85,21.55,558.0,873.69,658.09
2018,10,27,11,0,712.0,144.0,1.9,22.2,580.0,908.35,679.22
2018,10,27,11,15,740.0,137.5,1.9,22.8,596.5,938.08,696.53
2018,10,27,11,30,768.0,131.0,1.9,23.4,613.0,964.87,711.84
2018,10,27,11,45,773.5,130.0,1.95,24.05,616.5,972.42,715.12
2018,10,27,12,0,779.0,129.0,2.0,24.7,620.0,976.54,716.51
2018,10,27,12,15,844.0,105.0,2.05,24.95,632.5,1003.02,733.68
2018,10,27,12,30,909.0,81.0,2.1,25.2,645.0,1019.15,744.03
2018,10,27,12,45,875.0,89.5,2.15,25.5,622.5,984.43,721.66
2018,10,27,13,0,841.0,98.0,2.2,25.8,600.0,958.07,705.23
2018,10,27,13,15,811.5,102.0,2.3,25.8,572.5,916.66,679.99
2018,10,27,13,30,782.0,106.0,2.4,25.8,545.0,873.03,653.01
2018,10,27,13,45,748.0,108.5,2.5,25.75,511.5,827.44,624.36
2018,10,27,14,0,714.0,111.0,2.6,25.7,478.0,775.7,590.9
2018,10,27,14,15,703.5,103.5,2.75,25.45,444.5,730.95,562.46
2018,10,27,14,30,693.0,96.0,2.9,25.2,411.0,684.54,532.05
2018,10,27,14,45,580.5,109.0,3.0,24.95,356.5,584.41,459.92
2018,10,27,15,0,468.0,122.0,3.1,24.7,302.0,484.98,384.99
2018,10,27,15,15,418.5,112.0,3.1,24.7,258.5,417.41,332.85
2018,10,27,15,30,369.0,102.0,3.1,24.7,215.0,353.79,282.37
2018,10,27,15,45,202.5,92.5,3.2,23.45,153.0,219.95,175.39
2018,10,27,16,0,36.0,83.0,3.3,22.2,91.0,100.3,77.27
2018,10,27,16,15,23.0,64.0,3.3,21.15,68.5,73.71,55.05
2018,10,27,16,30,10.0,45.0,3.3,20.1,46.0,44.74,30.64
2018,10,27,16,45,14.0,28.0,3.25,19.05,29.0,32.07,17.77
2018,10,27,17,0,18.0,11.0,3.2,18.0,12.0,13.83,0.0
2018,10,27,17,15,9.0,5.5,3.35,17.25,6.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,10,28,6,15,6.5,1.5,2.65,10.35,1.5,0.0,0.0
2018,10,28,6,30,13.0,3.0,2.9,10.8,3.0,2.56,0.0
2018,10,28,6,45,143.0,17.0,3.1,11.25,29.0,50.98,0.0
2018,10,28,7,0,273.0,31.0,3.3,11.7,55.0,137.7,94.73
2018,10,28,7,15,371.0,40.0,3.4,12.4,94.5,202.99,157.62
2018,10,28,7,30,469.0,49.0,3.5,13.1,134.0,279.62,225.63
2018,10,28,7,45,601.0,47.5,3.65,13.8,188.5,369.22,303.38
2018,10,28,8,0,733.0,46.0,3.8,14.5,243.0,474.89,392.31
2018,10,28,8,15,769.0,49.0,3.85,15.15,288.5,540.28,446.36
2018,10,28,8,30,805.0,52.0,3.9,15.8,334.0,602.03,495.77
2018,10,28,8,45,829.5,54.0,3.95,16.45,375.5,660.62,539.32
2018,10,28,9,0,854.0,56.0,4.0,17.1,417.0,719.13,580.9
2018,10,28,9,15,841.0,65.5,4.0,17.6,447.0,757.13,606.42
2018,10,28,9,30,828.0,75.0,4.0,18.1,477.0,799.27,634.67
2018,10,28,9,45,771.0,97.5,3.95,18.65,490.5,807.21,637.3
2018,10,28,10,0,714.0,120.0,3.9,19.2,504.0,813.83,639.28
2018,10,28,10,15,815.0,94.5,3.95,19.55,551.5,892.69,693.94
2018,10,28,10,30,916.0,69.0,4.0,19.9,599.0,966.79,743.66
2018,10,28,10,45,920.5,70.0,4.0,20.3,616.0,991.16,757.91
2018,10,28,11,0,925.0,71.0,4.0,20.7,633.0,1011.98,770.12
2018,10,28,11,15,928.0,70.5,4.1,20.9,642.0,1025.71,778.85
2018,10,28,11,30,931.0,70.0,4.2,21.1,651.0,1035.63,785.19
2018,10,28,11,45,930.0,70.5,4.25,21.3,652.0,1038.91,786.9
2018,10,28,12,0,929.0,71.0,4.3,21.5,653.0,1038.27,786.16
2018,10,28,12,15,923.5,72.5,4.35,21.5,646.0,1030.48,781.37
2018,10,28,12,30,918.0,74.0,4.4,21.5,639.0,1018.87,774.19
2018,10,28,12,45,908.5,74.5,4.5,21.55,623.5,998.34,761.33
2018,10,28,13,0,899.0,75.0,4.6,21.6,608.0,974.36,746.37
2018,10,28,13,15,879.5,77.5,4.65,21.5,583.5,940.16,724.28
2018,10,28,13,30,860.0,80.0,4.7,21.4,559.0,903.35,700.25
2018,10,28,13,45,734.0,109.0,4.75,21.25,503.0,815.35,639.24
2018,10,28,14,0,608.0,138.0,4.8,21.1,447.0,714.85,567.68
2018,10,28,14,15,517.5,146.5,4.8,20.8,397.0,617.97,495.93
2018,10,28,14,30,427.0,155.0,4.8,20.5,347.0,534.66,431.89
2018,10,28,14,45,342.5,152.5,4.8,20.15,297.5,433.28,352.86
2018,10,28,15,0,258.0,150.0,4.8,19.8,248.0,356.22,290.96
2018,10,28,15,15,316.0,124.5,4.8,19.8,230.0,351.51,288.25
2018,10,28,15,30,374.0,99.0,4.8,19.8,212.0,353.63,289.66
2018,10,28,15,45,323.5,87.0,4.65,18.7,173.5,291.45,238.23
2018,10,28,16,0,273.0,75.0,4.5,17.6,135.0,234.33,189.81
2018,10,28,16,15,222.0,60.0,4.4,17.05,101.0,179.06,141.69
2018,10,28,16,30,171.0,45.0,4.3,16.5,67.0,121.71,91.52
2018,10,28,16,45,108.0,29.0,4.2,15.95,41.0,73.38,45.24
2018,10,28,17,0,45.0,13.0,4.1,15.4,15.0,22.22,0.0
2018,10,28,17,15,22.5,6.5,3.95,14.9,7.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,10,29,6,15,15.0,2.0,1.8,7.85,2.0,0.0,0.0
2018,10,29,6,30,30.0,4.0,1.9,8.4,4.0,0.0,0.0
2018,10,29,6,45,67.5,17.5,2.05,8.95,22.0,32.21,0.0
2018,10,29,7,0,105.0,31.0,2.2,9.5,40.0,76.82,51.03
2018,10,29,7,15,184.0,45.5,2.4,10.0,73.5,136.95,106.77
2018,10,29,7,30,263.0,60.0,2.6,10.5,107.0,199.1,161.95
2018,10,29,7,45,315.0,73.0,2.75,11.0,145.0,255.32,211.95
2018,10,29,8,0,367.0,86.0,2.9,11.5,183.0,317.09,265.55
2018,10,29,8,15,332.0,106.0,3.0,11.75,206.0,339.31,284.79
2018,10,29,8,30,297.0,126.0,3.1,12.0,229.0,343.28,288.27
2018,10,29,8,45,242.5,151.0,3.15,12.25,242.0,348.51,291.38
2018,10,29,9,0,188.0,176.0,3.2,12.5,255.0,333.07,277.25
2018,10,29,9,15,228.5,188.5,3.45,12.85,293.0,402.6,333.63
2018,10,29,9,30,269.0,201.0,3.7,13.2,331.0,459.86,379.21
2018,10,29,9,45,248.5,219.0,3.95,13.5,345.0,473.13,388.11
2018,10,29,10,0,228.0,237.0,4.2,13.8,359.0,465.33,380.93
2018,10,29,10,15,257.5,244.5,4.3,14.05,388.0,527.1,429.04
2018,10,29,10,30,287.0,252.0,4.4,14.3,417.0,570.58,462.46
2018,10,29,10,45,353.5,244.5,4.5,14.6,453.5,632.27,510.75
2018,10,29,11,0,420.0,237.0,4.6,14.9,490.0,715.8,574.23
2018,10,29,11,15,467.0,226.0,4.6,15.1,511.5,756.62,604.76
2018,10,29,11,30,514.0,215.0,4.6,15.3,533.0,795.87,634.13
2018,10,29,11,45,622.5,178.5,4.6,15.5,565.0,874.82,692.66
2018,10,29,12,0,731.0,142.0,4.6,15.7,597.0,943.3,740.96
2018,10,29,12,15,790.0,121.0,4.6,16.05,608.0,966.69,756.32
2018,10,29,12,30,849.0,100.0,4.6,16.4,619.0,993.63,774.55
2018,10,29,12,45,894.0,84.5,4.6,16.8,620.0,996.19,775.52
2018,10,29,13,0,939.0,69.0,4.6,17.2,621.0,1004.97,781.22
2018,10,29,13,15,933.5,67.5,4.5,17.55,599.5,978.14,761.27
2018,10,29,13,30,928.0,66.0,4.4,17.9,578.0,947.9,739.3
2018,10,29,13,45,920.0,63.5,4.3,18.25,549.5,910.87,712.79
2018,10,29,14,0,912.0,61.0,4.2,18.6,521.0,870.93,684.35
2018,10,29,14,15,897.5,59.0,4.1,18.65,486.0,823.57,651.2
2018,10,29,14,30,883.0,57.0,4.0,18.7,451.0,774.26,616.31
2018,10,29,14,45,862.5,55.0,3.9,18.8,410.5,718.84,576.31
2018,10,29,15,0,842.0,53.0,3.8,18.9,370.0,662.62,535.07
2018,10,29,15,15,811.0,51.0,3.8,18.9,326.0,599.16,486.81
2018,10,29,15,30,780.0,49.0,3.8,18.9,282.0,541.34,439.85
2018,10,29,15,45,735.0,44.5,3.1,18.3,235.0,468.71,379.21
2018,10,29,16,0,690.0,40.0,2.4,17.7,188.0,399.41,319.22
2018,10,29,16,15,614.0,35.5,2.15,16.5,142.5,320.52,251.26
2018,10,29,16,30,538.0,31.0,1.9,15.3,97.0,249.14,187.02
2018,10,29,16,45,369.5,23.0,1.65,14.15,59.0,151.71,92.09
