Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,22,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.85,6.6,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.55,6.85,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.55,6.75,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.65,6.05,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.8,5.35,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.95,4.8,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.05,4.4,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,11,19,6,45,0.0,2.5,1.25,2.85,2.5,0.0,0.0
2018,11,19,7,0,0.0,5.0,1.2,2.9,5.0,4.27,0.0
2018,11,19,7,15,0.0,17.5,1.3,3.7,17.5,14.69,0.12
2018,11,19,7,30,0.0,30.0,1.4,4.5,30.0,26.54,16.51
2018,11,19,7,45,0.0,45.5,1.5,5.25,45.5,41.37,30.22
2018,11,19,8,0,0.0,61.0,1.6,6.0,61.0,55.88,43.27
2018,11,19,8,15,37.0,81.5,1.7,6.7,91.5,105.9,87.63
2018,11,19,8,30,74.0,102.0,1.8,7.4,122.0,153.78,129.72
2018,11,19,8,45,184.5,115.0,1.95,8.05,174.5,272.06,231.96
2018,11,19,9,0,295.0,128.0,2.1,8.7,227.0,376.2,319.49
2018,11,19,9,15,401.0,126.5,2.1,9.4,277.0,484.79,407.4
2018,11,19,9,30,507.0,125.0,2.1,10.1,327.0,585.23,486.04
2018,11,19,9,45,619.5,112.0,2.1,10.8,377.5,692.01,565.49
2018,11,19,10,0,732.0,99.0,2.1,11.5,428.0,796.19,639.24
2018,11,19,10,15,727.0,105.5,2.0,12.1,447.0,821.01,652.83
2018,11,19,10,30,722.0,112.0,1.9,12.7,466.0,842.75,664.78
2018,11,19,10,45,640.0,136.0,1.85,13.25,457.5,808.55,637.55
2018,11,19,11,0,558.0,160.0,1.8,13.8,449.0,759.57,600.43
2018,11,19,11,15,556.5,163.5,1.7,14.15,456.0,769.68,606.06
2018,11,19,11,30,555.0,167.0,1.6,14.5,463.0,777.38,609.4
2018,11,19,11,45,580.5,161.0,1.55,14.85,472.0,797.86,622.36
2018,11,19,12,0,606.0,155.0,1.5,15.2,481.0,825.08,639.85
2018,11,19,12,15,595.0,156.5,1.4,15.4,474.0,813.14,629.7
2018,11,19,12,30,584.0,158.0,1.3,15.6,467.0,790.45,612.62
2018,11,19,12,45,442.5,185.5,1.25,15.75,416.0,678.91,531.35
2018,11,19,13,0,301.0,213.0,1.2,15.9,365.0,549.42,434.54
2018,11,19,13,15,328.5,199.5,1.15,15.9,359.5,552.31,438.87
2018,11,19,13,30,356.0,186.0,1.1,15.9,354.0,552.81,440.2
2018,11,19,13,45,329.5,178.0,1.05,15.95,326.5,510.06,407.93
2018,11,19,14,0,303.0,170.0,1.0,16.0,299.0,467.82,376.06
2018,11,19,14,15,254.0,161.0,0.85,15.75,263.5,406.85,328.76
2018,11,19,14,30,205.0,152.0,0.7,15.5,228.0,333.09,270.99
2018,11,19,14,45,121.0,132.5,0.6,15.3,176.0,240.22,195.97
2018,11,19,15,0,37.0,113.0,0.5,15.1,124.0,141.59,114.19
2018,11,19,15,15,18.5,88.0,0.5,15.1,93.5,91.94,72.79
2018,11,19,15,30,0.0,63.0,0.5,15.1,63.0,54.91,41.16
2018,11,19,15,45,0.0,50.0,0.5,14.45,50.0,43.07,31.04
2018,11,19,16,0,0.0,37.0,0.5,13.8,37.0,31.2,20.68
2018,11,19,16,15,4.5,25.5,0.45,13.55,26.0,23.03,13.1
2018,11,19,16,30,9.0,14.0,0.4,13.3,15.0,15.23,1.41
2018,11,19,16,45,9.0,7.5,0.4,13.05,8.0,9.29,0.0
2018,11,19,17,0,9.0,1.0,0.4,12.8,1.0,0.0,0.0
2018,11,19,17,15,4.5,0.5,0.45,12.6,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.55,9.25,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.45,8.8,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,0.55,8.15,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,0.65,7.6,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,0.95,5.15,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,0.85,5.1,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,0.7,5.35,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,0.5,5.45,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,0.25,5.35,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,0.1,5.3,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,0.25,5.05,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,0.4,4.8,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,0.55,4.6,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,11,20,6,45,50.0,5.0,0.75,3.75,5.5,0.0,0.0
2018,11,20,7,0,100.0,10.0,0.8,3.5,11.0,40.04,0.0
2018,11,20,7,15,254.0,21.0,0.85,4.05,41.5,132.15,27.96
2018,11,20,7,30,408.0,32.0,0.9,4.6,72.0,235.91,182.35
2018,11,20,7,45,496.5,39.0,0.9,5.15,112.5,310.91,254.43
2018,11,20,8,0,585.0,46.0,0.9,5.7,153.0,394.74,328.19
2018,11,20,8,15,638.5,51.0,0.9,6.3,195.0,459.28,383.77
2018,11,20,8,30,692.0,56.0,0.9,6.9,237.0,532.55,443.66
2018,11,20,8,45,727.5,60.0,0.9,7.5,277.5,595.54,492.85
2018,11,20,9,0,763.0,64.0,0.9,8.1,318.0,659.61,539.14
2018,11,20,9,15,773.5,70.5,0.8,8.85,352.0,708.05,570.65
2018,11,20,9,30,784.0,77.0,0.7,9.6,386.0,754.85,599.8
2018,11,20,9,45,777.0,85.5,0.6,10.4,411.5,787.25,617.56
2018,11,20,10,0,770.0,94.0,0.5,11.2,437.0,822.51,636.87
2018,11,20,10,15,789.0,94.0,0.5,12.0,462.0,855.99,656.26
2018,11,20,10,30,808.0,94.0,0.5,12.8,487.0,893.48,678.05
2018,11,20,10,45,818.5,94.5,0.55,13.55,504.5,921.07,694.1
2018,11,20,11,0,829.0,95.0,0.6,14.3,522.0,945.7,708.31
2018,11,20,11,15,804.5,103.0,0.8,15.0,523.5,941.94,707.34
2018,11,20,11,30,780.0,111.0,1.0,15.7,525.0,941.58,708.88
2018,11,20,11,45,685.5,134.5,1.2,16.4,499.5,880.29,669.27
2018,11,20,12,0,591.0,158.0,1.4,17.1,474.0,812.95,624.95
2018,11,20,12,15,544.0,168.5,1.45,17.35,457.0,768.47,594.83
2018,11,20,12,30,497.0,179.0,1.5,17.6,440.0,730.42,567.91
2018,11,20,12,45,533.0,164.5,1.55,17.85,438.0,741.51,577.26
2018,11,20,13,0,569.0,150.0,1.6,18.1,436.0,749.1,583.01
2018,11,20,13,15,526.5,154.0,1.6,18.1,410.5,702.53,550.34
2018,11,20,13,30,484.0,158.0,1.6,18.1,385.0,655.52,516.67
2018,11,20,13,45,500.0,143.5,1.55,18.1,366.5,638.17,505.28
2018,11,20,14,0,516.0,129.0,1.5,18.1,348.0,617.91,491.36
2018,11,20,14,15,598.5,104.0,1.3,17.85,338.5,644.76,511.24
2018,11,20,14,30,681.0,79.0,1.1,17.6,329.0,655.04,518.05
2018,11,20,14,45,664.5,74.5,0.9,17.35,297.5,608.39,483.11
2018,11,20,15,0,648.0,70.0,0.7,17.1,266.0,561.13,446.94
2018,11,20,15,15,540.0,69.5,0.7,17.1,216.5,459.0,368.4
2018,11,20,15,30,432.0,69.0,0.7,17.1,167.0,360.92,290.76
2018,11,20,15,45,356.0,58.5,0.75,15.85,128.0,284.5,229.15
2018,11,20,16,0,280.0,48.0,0.8,14.6,89.0,215.8,171.27
2018,11,20,16,15,204.0,34.5,0.85,14.05,59.0,151.54,113.81
2018,11,20,16,30,128.0,21.0,0.9,13.5,29.0,86.64,29.05
2018,11,20,16,45,64.0,10.5,0.95,13.0,14.5,29.55,0.0
2018,11,20,17,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,20,17,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.0,1.65,8.4,1.0,0.0,0.0
2018,11,21,7,0,0.0,2.0,1.7,8.5,2.0,1.71,0.0
2018,11,21,7,15,0.0,5.0,1.85,8.9,5.0,4.1,0.0
2018,11,21,7,30,0.0,8.0,2.0,9.3,8.0,6.56,0.0
2018,11,21,7,45,0.0,10.5,2.1,9.7,10.5,8.62,1.69
2018,11,21,8,0,0.0,13.0,2.2,10.1,13.0,10.68,3.59
2018,11,21,8,15,0.0,14.5,2.3,10.3,14.5,11.92,4.73
2018,11,21,8,30,0.0,16.0,2.4,10.5,16.0,13.16,5.84
2018,11,21,8,45,0.0,19.5,2.5,10.75,19.5,16.06,8.37
2018,11,21,9,0,0.0,23.0,2.6,11.0,23.0,18.95,10.87
2018,11,21,9,15,0.0,26.0,2.8,11.4,26.0,21.44,12.98
2018,11,21,9,30,0.0,29.0,3.0,11.8,29.0,23.93,15.07
2018,11,21,9,45,1.5,60.5,3.2,12.2,61.0,51.38,38.63
2018,11,21,10,0,3.0,92.0,3.4,12.6,93.0,80.26,63.11
2018,11,21,10,15,2.5,102.0,3.65,13.1,103.0,89.1,70.29
2018,11,21,10,30,2.0,112.0,3.9,13.6,113.0,98.01,77.51
2018,11,21,10,45,30.5,144.5,4.15,14.1,160.0,169.86,138.36
2018,11,21,11,0,59.0,177.0,4.4,14.6,207.0,235.01,192.54
2018,11,21,11,15,37.5,168.5,4.5,14.75,187.5,204.23,166.16
2018,11,21,11,30,16.0,160.0,4.6,14.9,168.0,158.8,127.78
2018,11,21,11,45,28.5,153.0,4.7,15.1,168.0,177.64,143.85
2018,11,21,12,0,41.0,146.0,4.8,15.3,168.0,182.18,148.08
2018,11,21,12,15,56.0,135.5,4.7,15.2,165.0,185.3,151.44
2018,11,21,12,30,71.0,125.0,4.6,15.1,162.0,204.78,168.2
2018,11,21,12,45,89.0,155.0,4.5,15.05,200.5,256.86,211.33
2018,11,21,13,0,107.0,185.0,4.4,15.0,239.0,309.64,254.5
2018,11,21,13,15,53.5,126.5,4.2,14.8,153.5,171.08,139.9
2018,11,21,13,30,0.0,68.0,4.0,14.6,68.0,56.39,42.18
2018,11,21,13,45,0.0,52.5,3.8,14.45,52.5,43.46,31.39
2018,11,21,14,0,0.0,37.0,3.6,14.3,37.0,30.57,20.5
2018,11,21,14,15,17.0,43.5,3.35,14.15,49.5,51.23,38.9
2018,11,21,14,30,34.0,50.0,3.1,14.0,62.0,78.25,62.6
2018,11,21,14,45,40.5,50.5,2.9,13.8,63.5,82.41,66.35
2018,11,21,15,0,47.0,51.0,2.7,13.6,65.0,86.08,69.6
2018,11,21,15,15,23.5,32.0,2.7,13.6,39.0,42.28,31.36
2018,11,21,15,30,0.0,13.0,2.7,13.6,13.0,10.68,3.54
2018,11,21,15,45,0.0,10.0,2.35,13.05,10.0,8.21,1.38
2018,11,21,16,0,0.0,7.0,2.0,12.5,7.0,5.74,0.0
2018,11,21,16,15,0.0,5.0,1.85,12.0,5.0,4.1,0.0
2018,11,21,16,30,0.0,3.0,1.7,11.5,3.0,2.46,0.0
2018,11,21,16,45,0.0,1.5,1.55,10.95,1.5,1.28,0.0
2018,11,21,17,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,21,17,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,22,6,45,50.0,4.5,1.5,6.55,5.0,0.0,0.0
2018,11,22,7,0,100.0,9.0,1.5,6.6,10.0,39.06,0.0
2018,11,22,7,15,262.5,18.5,1.75,7.4,38.5,130.91,0.0
2018,11,22,7,30,425.0,28.0,2.0,8.2,67.0,238.73,179.03
2018,11,22,7,45,518.0,34.0,2.25,9.0,107.5,309.95,251.38
2018,11,22,8,0,611.0,40.0,2.5,9.8,148.0,396.25,328.36
2018,11,22,8,15,667.0,44.0,2.65,10.2,190.0,466.92,390.65
2018,11,22,8,30,723.0,48.0,2.8,10.6,232.0,541.48,453.84
2018,11,22,8,45,759.5,50.5,2.95,11.0,272.0,604.27,505.06
2018,11,22,9,0,796.0,53.0,3.1,11.4,312.0,668.2,554.04
2018,11,22,9,15,819.0,55.0,3.2,11.75,347.5,714.47,588.12
2018,11,22,9,30,842.0,57.0,3.3,12.1,383.0,766.7,626.1
2018,11,22,9,45,690.0,91.5,3.4,12.45,372.5,725.26,592.96
2018,11,22,10,0,538.0,126.0,3.5,12.8,362.0,647.34,532.27
2018,11,22,10,15,479.0,142.5,3.6,13.15,361.0,630.06,517.84
2018,11,22,10,30,420.0,159.0,3.7,13.5,360.0,607.64,498.27
2018,11,22,10,45,667.5,110.5,3.75,13.85,443.5,802.71,646.91
2018,11,22,11,0,915.0,62.0,3.8,14.2,527.0,973.35,768.11
2018,11,22,11,15,919.5,62.5,3.9,14.35,537.0,989.79,777.99
2018,11,22,11,30,924.0,63.0,4.0,14.5,547.0,1002.66,786.8
2018,11,22,11,45,925.5,62.5,4.1,14.65,549.0,1007.55,790.15
2018,11,22,12,0,927.0,62.0,4.2,14.8,551.0,1008.69,791.11
2018,11,22,12,15,861.5,78.5,4.3,14.85,529.5,962.88,759.23
2018,11,22,12,30,796.0,95.0,4.4,14.9,508.0,924.21,732.9
2018,11,22,12,45,574.0,146.5,4.55,14.95,440.5,767.9,619.48
2018,11,22,13,0,352.0,198.0,4.7,15.0,373.0,579.81,473.87
2018,11,22,13,15,241.5,199.0,4.8,14.85,317.0,471.63,387.85
2018,11,22,13,30,131.0,200.0,4.9,14.7,261.0,348.23,287.01
2018,11,22,13,45,102.5,182.0,5.0,14.55,228.0,297.9,246.2
2018,11,22,14,0,74.0,164.0,5.1,14.4,195.0,232.3,192.11
2018,11,22,14,15,46.0,133.5,5.1,14.15,152.5,171.37,141.06
2018,11,22,14,30,18.0,103.0,5.1,13.9,110.0,104.71,84.34
2018,11,22,14,45,28.5,96.5,5.1,13.6,106.0,114.71,93.41
2018,11,22,15,0,39.0,90.0,5.1,13.3,102.0,115.22,94.21
2018,11,22,15,15,56.5,83.0,5.1,13.3,97.5,119.03,97.64
2018,11,22,15,30,74.0,76.0,5.1,13.3,93.0,132.11,108.41
2018,11,22,15,45,58.0,60.0,4.6,12.45,71.5,101.94,81.85
2018,11,22,16,0,42.0,44.0,4.1,11.6,50.0,73.22,56.33
2018,11,22,16,15,29.0,29.0,3.9,11.2,32.5,48.54,33.5
2018,11,22,16,30,16.0,14.0,3.7,10.8,15.0,21.8,0.76
2018,11,22,16,45,8.0,7.0,3.55,10.4,7.5,8.57,0.0
2018,11,22,17,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.2,9.65,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.35,9.55,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.45,9.45,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.45,9.7,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,4.25,10.15,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,4.05,10.35,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.75,10.45,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,1.4,9.5,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,1.5,9.6,1.0,0.85,0.0
2018,11,23,7,15,0.0,5.5,1.65,9.8,5.5,4.51,0.0
2018,11,23,7,30,0.0,10.0,1.8,10.0,10.0,8.21,0.79
2018,11,23,7,45,0.0,16.0,1.95,10.25,16.0,13.16,5.5
2018,11,23,8,0,0.0,22.0,2.1,10.5,22.0,18.12,9.96
2018,11,23,8,15,0.0,30.0,2.25,10.7,30.0,24.74,15.83
2018,11,23,8,30,0.0,38.0,2.4,10.9,38.0,31.38,21.66
2018,11,23,8,45,0.0,37.5,2.55,11.05,37.5,30.96,21.31
2018,11,23,9,0,0.0,37.0,2.7,11.2,37.0,30.55,20.93
2018,11,23,9,15,0.0,60.0,2.9,11.45,60.0,49.69,37.4
2018,11,23,9,30,0.0,83.0,3.1,11.7,83.0,70.03,54.73
2018,11,23,9,45,1.0,85.0,3.3,11.95,85.5,72.31,56.54
2018,11,23,10,0,2.0,87.0,3.5,12.2,88.0,74.76,58.5
2018,11,23,10,15,1.0,83.0,3.7,12.5,83.5,69.95,54.2
2018,11,23,10,30,0.0,79.0,3.9,12.8,79.0,65.58,50.31
2018,11,23,10,45,0.5,87.0,4.1,13.05,87.5,72.92,56.43
2018,11,23,11,0,1.0,95.0,4.3,13.3,96.0,80.7,62.89
2018,11,23,11,15,1.5,117.0,4.45,13.4,118.0,101.92,80.65
2018,11,23,11,30,2.0,139.0,4.6,13.5,140.0,123.93,98.97
2018,11,23,11,45,1.0,104.0,4.7,13.55,104.5,88.94,69.61
2018,11,23,12,0,0.0,69.0,4.8,13.6,69.0,57.25,42.91
2018,11,23,12,15,0.5,73.5,4.75,13.55,74.0,61.5,46.56
2018,11,23,12,30,1.0,78.0,4.7,13.5,79.0,65.74,50.19
2018,11,23,12,45,1.0,84.5,4.6,13.45,85.0,71.16,54.81
2018,11,23,13,0,1.0,91.0,4.5,13.4,91.0,77.06,59.85
2018,11,23,13,15,2.5,78.0,4.55,13.45,79.0,67.07,51.55
2018,11,23,13,30,4.0,65.0,4.6,13.5,67.0,57.51,43.58
2018,11,23,13,45,3.0,70.5,4.6,13.5,72.0,61.1,46.67
2018,11,23,14,0,2.0,76.0,4.6,13.5,77.0,64.75,49.81
2018,11,23,14,15,20.0,86.5,4.55,13.4,94.0,96.65,77.76
2018,11,23,14,30,38.0,97.0,4.5,13.3,111.0,122.4,100.31
2018,11,23,14,45,19.0,59.5,4.45,13.25,66.5,67.2,52.77
2018,11,23,15,0,0.0,22.0,4.4,13.2,22.0,18.12,10.0
2018,11,23,15,15,0.0,18.5,4.4,13.2,18.5,15.22,7.5
2018,11,23,15,30,0.0,15.0,4.4,13.2,15.0,12.33,4.97
2018,11,23,15,45,0.0,11.5,4.25,12.85,11.5,9.45,2.43
2018,11,23,16,0,0.0,8.0,4.1,12.5,8.0,6.56,0.0
2018,11,23,16,15,0.0,5.5,4.05,12.4,5.5,4.51,0.0
2018,11,23,16,30,0.0,3.0,4.0,12.3,3.0,2.46,0.0
2018,11,23,16,45,0.0,1.5,3.95,12.15,1.5,1.28,0.0
2018,11,23,17,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,24,6,45,36.5,3.5,2.05,9.5,3.5,0.0,0.0
2018,11,24,7,0,73.0,7.0,2.1,9.5,7.0,28.78,0.0
2018,11,24,7,15,245.5,16.5,2.35,9.95,34.5,104.08,0.0
2018,11,24,7,30,418.0,26.0,2.6,10.4,62.0,226.13,163.03
2018,11,24,7,45,513.0,31.5,2.85,10.85,101.0,303.92,244.27
2018,11,24,8,0,608.0,37.0,3.1,11.3,140.0,389.98,321.69
2018,11,24,8,15,664.0,40.0,3.1,11.55,181.0,458.86,382.81
2018,11,24,8,30,720.0,43.0,3.1,11.8,222.0,531.61,444.76
2018,11,24,8,45,756.0,45.5,3.1,12.1,261.5,587.49,490.38
2018,11,24,9,0,792.0,48.0,3.1,12.4,301.0,649.96,538.13
2018,11,24,9,15,816.0,50.0,3.05,12.75,336.5,703.39,577.17
2018,11,24,9,30,840.0,52.0,3.0,13.1,372.0,756.27,614.78
2018,11,24,9,45,857.0,53.0,2.95,13.45,402.0,800.94,645.39
2018,11,24,10,0,874.0,54.0,2.9,13.8,432.0,843.86,674.17
2018,11,24,10,15,855.0,60.0,2.9,14.15,446.5,859.25,682.99
2018,11,24,10,30,836.0,66.0,2.9,14.5,461.0,870.43,689.05
2018,11,24,10,45,558.0,114.5,2.85,14.85,382.0,702.98,564.53
2018,11,24,11,0,280.0,163.0,2.8,15.2,303.0,470.88,383.79
2018,11,24,11,15,283.5,173.0,2.7,15.4,317.5,490.33,399.22
2018,11,24,11,30,287.0,183.0,2.6,15.6,332.0,508.76,412.42
2018,11,24,11,45,327.5,175.5,2.55,15.8,346.0,540.57,437.31
2018,11,24,12,0,368.0,168.0,2.5,16.0,360.0,595.45,478.72
2018,11,24,12,15,414.0,166.0,2.45,16.05,380.0,636.86,510.1
2018,11,24,12,30,460.0,164.0,2.4,16.1,400.0,675.94,539.52
2018,11,24,12,45,483.0,157.0,2.35,16.2,399.5,683.89,545.51
2018,11,24,13,0,506.0,150.0,2.3,16.3,399.0,689.17,549.61
2018,11,24,13,15,473.0,154.5,2.3,16.2,380.0,653.57,523.35
2018,11,24,13,30,440.0,159.0,2.3,16.1,361.0,617.27,496.43
2018,11,24,13,45,540.5,129.0,2.25,16.05,362.5,656.68,528.44
2018,11,24,14,0,641.0,99.0,2.2,16.0,364.0,697.6,559.3
2018,11,24,14,15,707.5,80.0,2.15,15.8,351.5,705.27,565.7
2018,11,24,14,30,774.0,61.0,2.1,15.6,339.0,701.44,563.82
2018,11,24,14,45,705.5,62.5,2.05,15.4,295.0,620.71,504.12
2018,11,24,15,0,637.0,64.0,2.0,15.2,251.0,547.68,448.77
2018,11,24,15,15,573.5,60.0,2.0,15.2,209.5,471.2,387.48
2018,11,24,15,30,510.0,56.0,2.0,15.2,168.0,399.14,327.68
2018,11,24,15,45,516.5,46.0,1.5,13.9,138.0,363.52,295.58
2018,11,24,16,0,523.0,36.0,1.0,12.6,108.0,321.12,255.31
2018,11,24,16,15,394.0,28.5,1.0,11.9,71.5,231.66,172.97
2018,11,24,16,30,265.0,21.0,1.0,11.2,35.0,139.08,15.87
2018,11,24,16,45,132.5,10.5,1.0,10.55,17.5,52.25,0.0
2018,11,24,17,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,11,25,6,45,33.0,3.0,1.05,5.8,3.0,0.0,0.0
2018,11,25,7,0,66.0,6.0,1.1,5.7,6.0,5.12,0.0
2018,11,25,7,15,235.0,16.5,1.2,6.25,33.0,100.0,0.0
2018,11,25,7,30,404.0,27.0,1.3,6.8,60.0,225.87,160.87
2018,11,25,7,45,504.0,32.5,1.35,7.35,99.5,299.76,241.67
2018,11,25,8,0,604.0,38.0,1.4,7.9,139.0,388.16,320.55
2018,11,25,8,15,662.5,42.0,1.5,8.45,181.0,459.61,383.08
2018,11,25,8,30,721.0,46.0,1.6,9.0,223.0,535.21,446.51
2018,11,25,8,45,742.5,51.0,1.65,9.55,260.0,590.68,491.11
2018,11,25,9,0,764.0,56.0,1.7,10.1,297.0,646.09,532.48
2018,11,25,9,15,803.5,56.5,1.8,10.7,336.0,709.07,578.51
2018,11,25,9,30,843.0,57.0,1.9,11.3,375.0,764.65,617.77
2018,11,25,9,45,858.5,58.5,2.0,11.85,405.0,808.84,648.07
2018,11,25,10,0,874.0,60.0,2.1,12.4,435.0,851.18,676.66
2018,11,25,10,15,885.0,61.0,2.15,12.8,459.0,886.64,699.91
2018,11,25,10,30,896.0,62.0,2.2,13.2,483.0,919.47,721.16
2018,11,25,10,45,902.5,63.0,2.2,13.6,500.0,945.19,736.82
2018,11,25,11,0,909.0,64.0,2.2,14.0,517.0,967.69,750.28
2018,11,25,11,15,913.0,64.5,2.2,14.35,527.0,983.71,759.5
2018,11,25,11,30,917.0,65.0,2.2,14.7,537.0,996.2,766.46
2018,11,25,11,45,917.5,65.5,2.2,15.05,539.5,1001.62,768.8
2018,11,25,12,0,918.0,66.0,2.2,15.4,542.0,1003.36,768.88
2018,11,25,12,15,918.0,64.5,2.2,15.55,537.0,998.18,765.08
2018,11,25,12,30,918.0,63.0,2.2,15.7,532.0,989.31,759.02
2018,11,25,12,45,916.0,62.0,2.15,15.85,520.0,975.54,749.25
2018,11,25,13,0,914.0,61.0,2.1,16.0,508.0,958.23,737.27
2018,11,25,13,15,905.5,60.0,2.0,16.0,488.0,931.42,718.75
2018,11,25,13,30,897.0,59.0,1.9,16.0,468.0,901.56,698.24
2018,11,25,13,45,885.0,57.5,1.85,16.0,441.5,865.07,673.66
2018,11,25,14,0,873.0,56.0,1.8,16.0,415.0,826.13,647.23
2018,11,25,14,15,855.0,54.0,1.75,15.9,382.5,779.41,615.18
2018,11,25,14,30,837.0,52.0,1.7,15.8,350.0,731.19,581.55
2018,11,25,14,45,810.5,50.0,1.65,15.65,313.0,675.55,541.81
2018,11,25,15,0,784.0,48.0,1.6,15.5,276.0,625.97,505.6
2018,11,25,15,15,659.0,52.0,1.6,15.5,224.0,513.07,418.16
2018,11,25,15,30,534.0,56.0,1.6,15.5,172.0,414.02,337.71
2018,11,25,15,45,359.5,51.5,1.15,14.35,122.0,284.08,230.47
2018,11,25,16,0,185.0,47.0,0.7,13.2,72.0,170.35,134.82
2018,11,25,16,15,156.0,32.0,0.7,12.9,48.0,129.85,95.52
2018,11,25,16,30,127.0,17.0,0.7,12.6,24.0,80.41,1.22
2018,11,25,16,45,63.5,8.5,0.7,12.35,12.0,28.08,0.0
2018,11,25,17,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.95,6.55,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.85,6.15,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.15,5.35,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,11,26,6,45,11.5,2.0,1.15,3.95,2.0,0.0,0.0
2018,11,26,7,0,23.0,4.0,1.1,4.0,4.0,3.41,0.0
2018,11,26,7,15,36.0,16.5,1.25,4.8,18.5,27.21,0.0
2018,11,26,7,30,49.0,29.0,1.4,5.6,33.0,59.49,38.5
2018,11,26,7,45,80.0,45.0,1.5,6.35,56.0,96.07,75.87
2018,11,26,8,0,111.0,61.0,1.6,7.1,79.0,134.02,110.52
2018,11,26,8,15,131.5,77.5,1.55,7.6,105.0,169.7,142.62
2018,11,26,8,30,152.0,94.0,1.5,8.1,131.0,207.27,175.63
2018,11,26,8,45,173.5,109.5,1.5,8.65,158.5,245.92,208.78
2018,11,26,9,0,195.0,125.0,1.5,9.2,186.0,300.69,254.2
2018,11,26,9,15,208.0,138.5,1.55,9.85,210.5,334.54,281.39
2018,11,26,9,30,221.0,152.0,1.6,10.5,235.0,369.01,308.58
2018,11,26,9,45,310.5,154.0,1.6,11.15,280.5,453.13,376.41
2018,11,26,10,0,400.0,156.0,1.6,11.8,326.0,561.7,460.08
2018,11,26,10,15,423.5,161.0,1.6,12.3,350.0,600.89,487.9
2018,11,26,10,30,447.0,166.0,1.6,12.8,374.0,639.66,515.51
2018,11,26,10,45,421.0,178.0,1.55,13.25,380.0,639.27,512.39
2018,11,26,11,0,395.0,190.0,1.5,13.7,386.0,615.31,492.75
2018,11,26,11,15,348.5,203.5,1.5,14.05,379.0,592.19,473.53
2018,11,26,11,30,302.0,217.0,1.5,14.4,372.0,566.75,452.54
2018,11,26,11,45,243.0,223.0,1.5,14.7,348.0,517.67,413.73
2018,11,26,12,0,184.0,229.0,1.5,15.0,324.0,445.87,357.72
2018,11,26,12,15,196.5,221.0,1.5,15.3,321.5,447.33,359.56
2018,11,26,12,30,209.0,213.0,1.5,15.6,319.0,448.11,360.4
2018,11,26,12,45,336.5,188.5,1.55,15.85,354.5,558.92,447.76
2018,11,26,13,0,464.0,164.0,1.6,16.1,390.0,666.38,529.1
2018,11,26,13,15,408.5,169.5,1.55,16.0,362.5,611.69,486.95
2018,11,26,13,30,353.0,175.0,1.5,15.9,335.0,538.19,432.1
2018,11,26,13,45,443.5,147.0,1.45,15.8,336.5,593.72,476.61
2018,11,26,14,0,534.0,119.0,1.4,15.7,338.0,622.14,499.23
2018,11,26,14,15,530.0,108.5,1.25,15.15,311.0,594.82,479.24
2018,11,26,14,30,526.0,98.0,1.1,14.6,284.0,558.45,452.38
2018,11,26,14,45,538.0,85.5,0.95,14.1,258.0,530.21,431.17
2018,11,26,15,0,550.0,73.0,0.8,13.6,232.0,499.18,406.91
2018,11,26,15,15,430.0,71.5,0.8,13.6,184.5,386.58,317.32
2018,11,26,15,30,310.0,70.0,0.8,13.6,137.0,292.35,239.92
2018,11,26,15,45,319.0,55.0,0.8,12.8,110.5,262.98,214.51
2018,11,26,16,0,328.0,40.0,0.8,12.0,84.0,235.41,188.04
2018,11,26,16,15,276.0,30.5,0.85,11.7,58.0,182.63,135.32
2018,11,26,16,30,224.0,21.0,0.9,11.4,32.0,123.13,0.0
2018,11,26,16,45,112.0,10.5,0.9,11.1,16.0,45.85,0.0
2018,11,26,17,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.45,9.85,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.45,9.65,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.15,5.25,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,11,27,6,45,9.0,1.0,1.1,5.5,1.0,0.0,0.0
2018,11,27,7,0,18.0,2.0,1.1,5.6,2.0,0.0,0.0
2018,11,27,7,15,9.0,7.5,1.05,6.0,7.5,9.67,0.0
2018,11,27,7,30,0.0,13.0,1.0,6.4,13.0,10.7,2.08
2018,11,27,7,45,0.0,19.5,0.95,6.75,19.5,16.06,8.01
2018,11,27,8,0,0.0,26.0,0.9,7.1,26.0,21.44,13.0
2018,11,27,8,15,0.0,35.0,1.0,7.65,35.0,28.9,19.69
2018,11,27,8,30,0.0,44.0,1.1,8.2,44.0,36.38,26.31
2018,11,27,8,45,7.5,70.5,1.2,8.7,73.0,65.86,52.2
2018,11,27,9,0,15.0,97.0,1.3,9.2,102.0,98.24,80.24
2018,11,27,9,15,8.0,92.0,1.4,9.55,94.5,86.44,69.67
2018,11,27,9,30,1.0,87.0,1.5,9.9,87.0,75.07,59.49
2018,11,27,9,45,0.5,71.0,1.55,10.25,71.0,59.29,45.75
2018,11,27,10,0,0.0,55.0,1.6,10.6,55.0,45.53,33.77
2018,11,27,10,15,0.0,62.5,1.7,10.8,62.5,51.79,39.07
2018,11,27,10,30,0.0,70.0,1.8,11.0,70.0,58.05,44.32
2018,11,27,10,45,0.0,73.5,1.9,11.25,73.5,60.98,46.71
2018,11,27,11,0,0.0,77.0,2.0,11.5,77.0,63.92,49.09
2018,11,27,11,15,0.0,70.5,2.1,11.6,70.5,58.49,44.42
2018,11,27,11,30,0.0,64.0,2.2,11.7,64.0,53.07,39.77
2018,11,27,11,45,3.0,102.0,2.3,11.75,103.5,89.17,70.48
2018,11,27,12,0,6.0,140.0,2.4,11.8,143.0,129.22,104.16
2018,11,27,12,15,29.5,168.5,2.5,11.9,183.5,197.83,162.06
2018,11,27,12,30,53.0,197.0,2.6,12.0,224.0,255.6,210.14
2018,11,27,12,45,33.0,144.5,2.7,12.1,161.0,173.39,141.93
2018,11,27,13,0,13.0,92.0,2.8,12.2,98.0,89.47,71.14
2018,11,27,13,15,12.5,96.0,2.8,12.3,101.5,92.69,73.98
2018,11,27,13,30,12.0,100.0,2.8,12.4,105.0,96.06,76.86
2018,11,27,13,45,24.0,102.5,2.8,12.5,112.5,117.9,95.89
2018,11,27,14,0,36.0,105.0,2.8,12.6,120.0,130.82,107.32
2018,11,27,14,15,27.0,95.5,2.45,12.35,106.0,112.6,91.75
2018,11,27,14,30,18.0,86.0,2.1,12.1,92.0,95.05,76.69
2018,11,27,14,45,11.5,75.0,1.7,11.9,78.5,72.2,57.07
2018,11,27,15,0,5.0,64.0,1.3,11.7,65.0,57.19,44.04
2018,11,27,15,15,2.5,43.0,1.3,11.7,43.5,37.16,26.66
2018,11,27,15,30,0.0,22.0,1.3,11.7,22.0,18.11,10.04
2018,11,27,15,45,0.0,16.5,1.05,11.15,16.5,13.57,6.05
2018,11,27,16,0,0.0,11.0,0.8,10.6,11.0,9.03,2.02
2018,11,27,16,15,1.0,7.5,0.8,10.4,7.5,6.6,0.0
2018,11,27,16,30,2.0,4.0,0.8,10.2,4.0,4.13,0.0
2018,11,27,16,45,1.0,2.0,0.75,10.05,2.0,2.04,0.0
2018,11,27,17,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.45,9.45,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,11,28,6,45,0.5,0.5,0.55,9.35,0.5,0.0,0.0
2018,11,28,7,0,1.0,1.0,0.6,9.3,1.0,0.0,0.0
2018,11,28,7,15,19.5,13.0,0.65,9.6,14.5,18.16,0.0
2018,11,28,7,30,38.0,25.0,0.7,9.9,28.0,48.28,27.15
2018,11,28,7,45,59.0,40.0,0.8,10.2,48.0,79.21,60.34
2018,11,28,8,0,80.0,55.0,0.9,10.5,68.0,109.58,88.06
2018,11,28,8,15,107.0,70.5,0.95,10.9,93.0,146.22,120.57
2018,11,28,8,30,134.0,86.0,1.0,11.3,118.0,185.45,154.76
2018,11,28,8,45,96.0,93.0,1.1,11.65,118.0,171.74,143.05
2018,11,28,9,0,58.0,100.0,1.2,12.0,118.0,142.03,117.42
2018,11,28,9,15,180.0,114.0,1.15,12.25,178.5,281.43,235.89
2018,11,28,9,30,302.0,128.0,1.1,12.5,239.0,402.82,334.5
2018,11,28,9,45,299.0,138.5,1.05,12.8,256.0,423.47,348.76
2018,11,28,10,0,296.0,149.0,1.0,13.1,273.0,443.06,362.64
2018,11,28,10,15,268.0,173.5,1.0,13.4,290.5,457.13,371.33
2018,11,28,10,30,240.0,198.0,1.0,13.7,308.0,468.86,378.13
2018,11,28,10,45,252.0,195.5,1.0,14.05,315.0,481.45,387.2
2018,11,28,11,0,264.0,193.0,1.0,14.4,322.0,493.69,395.95
2018,11,28,11,15,315.5,184.5,1.05,14.65,342.0,536.01,428.82
2018,11,28,11,30,367.0,176.0,1.1,14.9,362.0,601.44,477.47
2018,11,28,11,45,364.5,166.0,1.15,15.15,351.5,588.94,467.74
2018,11,28,12,0,362.0,156.0,1.2,15.4,341.0,574.58,457.47
2018,11,28,12,15,520.5,127.5,1.4,15.5,390.5,704.6,556.42
2018,11,28,12,30,679.0,99.0,1.6,15.6,440.0,819.2,638.67
2018,11,28,12,45,705.0,98.5,1.8,15.65,445.0,835.69,651.38
2018,11,28,13,0,731.0,98.0,2.0,15.7,450.0,848.61,662.76
2018,11,28,13,15,788.0,84.5,2.2,15.6,450.5,864.34,676.61
2018,11,28,13,30,845.0,71.0,2.4,15.5,451.0,880.27,690.68
2018,11,28,13,45,815.0,72.0,2.55,15.4,421.0,832.4,658.84
2018,11,28,14,0,785.0,73.0,2.7,15.3,391.0,783.1,625.79
2018,11,28,14,15,775.0,69.0,2.7,15.05,362.0,742.91,598.15
2018,11,28,14,30,765.0,65.0,2.7,14.8,333.0,700.81,568.45
2018,11,28,14,45,651.0,67.5,2.7,14.6,278.5,592.65,487.24
2018,11,28,15,0,537.0,70.0,2.7,14.4,224.0,487.53,404.77
2018,11,28,15,15,336.5,63.0,2.7,14.4,154.5,315.56,263.7
2018,11,28,15,30,136.0,56.0,2.7,14.4,85.0,155.63,128.04
2018,11,28,15,45,182.5,45.0,2.5,13.6,74.5,175.1,143.4
2018,11,28,16,0,229.0,34.0,2.3,12.8,64.0,174.98,140.11
2018,11,28,16,15,161.5,24.0,2.45,12.5,41.5,120.97,88.07
2018,11,28,16,30,94.0,14.0,2.6,12.2,19.0,63.22,0.0
2018,11,28,16,45,47.0,7.0,2.75,11.9,9.5,21.59,0.0
2018,11,28,17,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.2,10.45,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.65,9.95,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,5.2,9.4,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,5.3,9.3,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,5.35,9.3,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,5.4,9.3,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,5.4,9.25,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,5.4,9.2,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,5.4,9.25,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,5.4,9.3,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,5.35,9.35,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,5.3,9.4,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,5.4,9.55,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,5.5,9.7,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.55,9.85,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.7,10.25,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.85,10.75,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.9,11.25,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.9,11.75,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.85,11.85,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.7,11.6,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.4,11.2,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.2,10.9,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.8,10.15,0.0,0.0,0.0
