Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,29,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.8,9.8,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.85,9.75,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.95,9.65,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.05,9.65,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.1,9.7,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.15,9.75,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.2,9.8,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.3,9.85,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.4,9.9,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,5.45,9.95,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2018,11,29,7,15,0.0,4.5,5.7,10.05,4.5,3.84,0.0
2018,11,29,7,30,0.0,9.0,5.9,10.1,9.0,7.39,0.0
2018,11,29,7,45,0.0,16.0,6.05,10.2,16.0,13.17,5.28
2018,11,29,8,0,0.0,23.0,6.2,10.3,23.0,18.95,10.54
2018,11,29,8,15,0.0,31.0,6.3,10.35,31.0,25.58,16.46
2018,11,29,8,30,0.0,39.0,6.4,10.4,39.0,32.22,22.35
2018,11,29,8,45,0.0,27.5,6.5,10.5,27.5,22.67,14.1
2018,11,29,9,0,0.0,16.0,6.6,10.6,16.0,13.17,5.82
2018,11,29,9,15,25.0,30.5,6.5,10.65,39.5,50.14,38.88
2018,11,29,9,30,50.0,45.0,6.4,10.7,63.0,86.6,71.31
2018,11,29,9,45,56.5,72.5,6.35,10.75,94.5,124.26,103.76
2018,11,29,10,0,63.0,100.0,6.3,10.8,126.0,163.18,136.94
2018,11,29,10,15,31.5,66.5,6.15,10.75,79.5,87.56,71.15
2018,11,29,10,30,0.0,33.0,6.0,10.7,33.0,27.27,17.89
2018,11,29,10,45,0.0,52.5,5.9,10.7,52.5,43.47,31.81
2018,11,29,11,0,0.0,72.0,5.8,10.7,72.0,59.73,45.7
2018,11,29,11,15,0.5,68.5,5.8,10.75,69.0,57.3,43.59
2018,11,29,11,30,1.0,65.0,5.8,10.8,66.0,54.88,41.51
2018,11,29,11,45,15.5,80.0,5.75,10.9,88.0,87.82,70.32
2018,11,29,12,0,30.0,95.0,5.7,11.0,110.0,117.26,95.95
2018,11,29,12,15,161.5,147.5,5.65,11.15,228.5,341.79,288.29
2018,11,29,12,30,293.0,200.0,5.6,11.3,347.0,535.37,447.7
2018,11,29,12,45,165.5,150.5,5.55,11.45,233.0,326.57,274.99
2018,11,29,13,0,38.0,101.0,5.5,11.6,119.0,130.3,107.07
2018,11,29,13,15,183.0,118.5,5.4,11.65,201.0,317.09,268.94
2018,11,29,13,30,328.0,136.0,5.3,11.7,283.0,488.81,412.37
2018,11,29,13,45,403.0,125.5,5.2,11.75,295.5,532.47,448.96
2018,11,29,14,0,478.0,115.0,5.1,11.8,308.0,570.4,480.85
2018,11,29,14,15,311.0,90.0,4.75,11.65,211.5,385.69,328.12
2018,11,29,14,30,144.0,65.0,4.4,11.5,115.0,193.37,164.49
2018,11,29,14,45,180.0,73.0,4.05,11.35,129.0,225.11,192.2
2018,11,29,15,0,216.0,81.0,3.7,11.2,143.0,254.06,216.5
2018,11,29,15,15,251.0,62.5,3.7,11.2,124.0,259.75,220.79
2018,11,29,15,30,286.0,44.0,3.7,11.2,105.0,252.03,212.95
2018,11,29,15,45,365.5,40.0,2.9,10.55,100.0,276.03,230.04
2018,11,29,16,0,445.0,36.0,2.1,9.9,95.0,290.95,235.55
2018,11,29,16,15,330.5,28.5,2.1,9.5,63.0,206.42,153.28
2018,11,29,16,30,216.0,21.0,2.1,9.1,31.0,119.94,0.0
2018,11,29,16,45,108.0,10.5,2.05,8.75,15.5,45.0,0.0
2018,11,29,17,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.75,7.65,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.05,7.55,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.3,7.55,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.55,7.6,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.65,7.6,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.55,7.6,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.2,7.25,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,2.95,6.75,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,2.8,6.45,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,2.6,6.15,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.75,5.05,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.55,4.6,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.35,3.95,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,30,6,45,2.0,0.5,1.3,3.6,0.5,0.0,0.0
2018,11,30,7,0,4.0,1.0,1.3,3.6,1.0,0.0,0.0
2018,11,30,7,15,4.0,9.5,1.45,4.4,9.5,9.55,0.0
2018,11,30,7,30,4.0,18.0,1.6,5.2,18.0,16.53,4.49
2018,11,30,7,45,2.0,30.5,1.8,6.0,30.5,27.46,17.45
2018,11,30,8,0,0.0,43.0,2.0,6.8,43.0,37.99,27.2
2018,11,30,8,15,3.0,59.0,2.15,7.25,59.5,55.19,42.56
2018,11,30,8,30,6.0,75.0,2.3,7.7,76.0,72.6,57.98
2018,11,30,8,45,110.5,95.5,2.5,8.2,128.5,185.45,157.72
2018,11,30,9,0,215.0,116.0,2.7,8.7,181.0,303.71,259.4
2018,11,30,9,15,333.0,117.0,2.7,9.1,231.0,418.46,355.63
2018,11,30,9,30,451.0,118.0,2.7,9.5,281.0,527.14,444.14
2018,11,30,9,45,537.0,112.5,2.7,9.9,323.0,608.15,507.49
2018,11,30,10,0,623.0,107.0,2.7,10.3,365.0,702.56,578.21
2018,11,30,10,15,697.5,98.5,2.7,10.7,403.0,777.54,632.16
2018,11,30,10,30,772.0,90.0,2.7,11.1,441.0,846.82,680.76
2018,11,30,10,45,812.5,84.5,2.7,11.45,466.5,894.79,713.15
2018,11,30,11,0,853.0,79.0,2.7,11.8,492.0,940.57,743.74
2018,11,30,11,15,866.0,77.5,2.7,12.0,504.5,962.52,757.66
2018,11,30,11,30,879.0,76.0,2.7,12.2,517.0,970.26,761.92
2018,11,30,11,45,892.5,73.5,2.7,12.4,523.0,984.62,771.1
2018,11,30,12,0,906.0,71.0,2.7,12.6,529.0,995.46,777.89
2018,11,30,12,15,907.0,70.0,2.7,12.65,525.0,992.42,775.66
2018,11,30,12,30,908.0,69.0,2.7,12.7,521.0,985.75,771.22
2018,11,30,12,45,907.5,67.0,2.75,12.8,509.5,972.67,762.83
2018,11,30,13,0,907.0,65.0,2.8,12.9,498.0,956.05,752.11
2018,11,30,13,15,898.5,63.5,2.7,12.85,478.5,929.21,733.36
2018,11,30,13,30,890.0,62.0,2.6,12.8,459.0,899.35,712.57
2018,11,30,13,45,877.0,60.5,2.55,12.8,432.5,862.69,687.15
2018,11,30,14,0,864.0,59.0,2.5,12.8,406.0,823.67,659.87
2018,11,30,14,15,844.0,57.0,2.4,12.65,374.0,776.14,626.0
2018,11,30,14,30,824.0,55.0,2.3,12.5,342.0,727.28,590.66
2018,11,30,14,45,795.0,52.5,2.15,12.35,304.5,676.84,553.09
2018,11,30,15,0,766.0,50.0,2.0,12.2,267.0,618.92,508.9
2018,11,30,15,15,722.0,47.0,2.0,12.2,227.0,550.93,455.14
2018,11,30,15,30,678.0,44.0,2.0,12.2,187.0,485.01,399.84
2018,11,30,15,45,608.5,39.0,1.5,10.8,146.0,405.19,331.48
2018,11,30,16,0,539.0,34.0,1.0,9.4,105.0,330.83,264.85
2018,11,30,16,15,406.5,27.0,1.05,8.8,69.0,239.37,176.47
2018,11,30,16,30,274.0,20.0,1.1,8.2,33.0,142.12,0.0
2018,11,30,16,45,137.0,10.0,1.15,7.65,16.5,54.46,0.0
2018,11,30,17,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.35,4.1,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.35,3.65,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.7,4.75,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.9,6.95,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.3,7.35,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.55,7.45,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.65,7.45,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.55,7.35,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,12,1,6,45,0.5,0.0,2.9,7.05,0.0,0.0,0.0
2018,12,1,7,0,1.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,1,7,15,1.0,3.0,2.85,7.35,3.0,2.92,0.0
2018,12,1,7,30,1.0,6.0,3.0,7.7,6.0,5.34,0.0
2018,12,1,7,45,0.5,10.5,3.15,8.05,10.5,8.86,1.71
2018,12,1,8,0,0.0,15.0,3.3,8.4,15.0,12.33,4.95
2018,12,1,8,15,0.0,20.5,3.2,8.65,20.5,16.87,9.04
2018,12,1,8,30,0.0,26.0,3.1,8.9,26.0,21.42,13.1
2018,12,1,8,45,0.5,35.0,3.05,9.1,35.0,29.22,19.97
2018,12,1,9,0,1.0,44.0,3.0,9.3,44.0,37.08,26.85
2018,12,1,9,15,2.0,49.5,3.25,9.5,50.0,42.45,31.52
2018,12,1,9,30,3.0,55.0,3.5,9.7,56.0,47.91,36.22
2018,12,1,9,45,3.0,81.0,3.7,9.9,82.0,70.6,55.73
2018,12,1,10,0,3.0,107.0,3.9,10.1,108.0,95.8,77.17
2018,12,1,10,15,129.5,131.0,4.1,10.2,189.5,261.09,221.48
2018,12,1,10,30,256.0,155.0,4.3,10.3,271.0,428.47,362.02
2018,12,1,10,45,487.5,130.5,4.45,10.45,361.5,642.26,536.8
2018,12,1,11,0,719.0,106.0,4.6,10.6,452.0,852.37,697.36
2018,12,1,11,15,388.5,129.0,4.7,10.7,316.5,559.94,468.36
2018,12,1,11,30,58.0,152.0,4.8,10.8,181.0,207.08,171.92
2018,12,1,11,45,364.0,131.5,4.9,10.95,314.5,544.97,458.37
2018,12,1,12,0,670.0,111.0,5.0,11.1,448.0,832.21,682.62
2018,12,1,12,15,611.0,127.0,4.95,11.15,432.5,791.95,650.0
2018,12,1,12,30,552.0,143.0,4.9,11.2,417.0,739.05,609.5
2018,12,1,12,45,430.0,161.5,4.9,11.3,372.0,638.36,530.08
2018,12,1,13,0,308.0,180.0,4.9,11.4,327.0,517.18,431.94
2018,12,1,13,15,567.5,128.5,4.8,11.35,385.5,718.99,596.23
2018,12,1,13,30,827.0,77.0,4.7,11.3,444.0,871.94,712.35
2018,12,1,13,45,677.0,94.5,4.65,11.3,383.5,745.37,615.73
2018,12,1,14,0,527.0,112.0,4.6,11.3,323.0,608.79,510.12
2018,12,1,14,15,647.5,89.0,4.5,11.15,327.5,669.83,559.86
2018,12,1,14,30,768.0,66.0,4.4,11.0,332.0,705.64,588.26
2018,12,1,14,45,719.5,64.5,4.3,10.8,292.0,636.41,534.16
2018,12,1,15,0,671.0,63.0,4.2,10.6,252.0,573.84,484.6
2018,12,1,15,15,606.0,59.0,4.2,10.6,210.0,495.06,418.67
2018,12,1,15,30,541.0,55.0,4.2,10.6,168.0,420.62,354.38
2018,12,1,15,45,504.5,47.0,3.5,9.75,134.0,362.37,301.85
2018,12,1,16,0,468.0,39.0,2.8,8.9,100.0,306.92,249.41
2018,12,1,16,15,338.0,30.0,2.65,8.3,65.5,212.1,157.35
2018,12,1,16,30,208.0,21.0,2.5,7.7,31.0,116.95,0.0
2018,12,1,16,45,104.0,10.5,2.3,7.1,15.5,43.98,0.0
2018,12,1,17,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.05,5.55,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.0,4.45,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.95,4.1,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.85,3.75,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.8,3.45,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.75,3.1,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.65,2.8,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.55,2.55,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.45,2.35,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.35,2.25,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.25,2.35,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.15,2.7,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.45,3.1,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.25,2.85,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,0.65,2.35,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.6,2.2,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.55,2.1,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.5,1.95,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.5,1.9,0.0,0.0,0.0
2018,12,2,6,45,14.5,1.5,0.5,1.85,1.0,0.0,0.0
2018,12,2,7,0,29.0,3.0,0.5,1.8,2.0,0.0,0.0
2018,12,2,7,15,188.0,13.5,0.55,2.0,23.5,78.76,0.0
2018,12,2,7,30,347.0,24.0,0.6,2.2,45.0,187.83,85.07
2018,12,2,7,45,466.0,30.0,0.6,2.4,83.0,273.7,217.22
2018,12,2,8,0,585.0,36.0,0.6,2.6,121.0,369.81,305.72
2018,12,2,8,15,650.0,40.0,0.55,3.1,162.5,443.65,370.4
2018,12,2,8,30,715.0,44.0,0.5,3.6,204.0,522.15,435.65
2018,12,2,8,45,757.0,47.0,0.4,4.05,244.5,588.35,487.57
2018,12,2,9,0,799.0,50.0,0.3,4.5,285.0,656.26,536.1
2018,12,2,9,15,823.5,52.5,0.35,5.1,321.0,704.48,569.91
2018,12,2,9,30,848.0,55.0,0.4,5.7,357.0,758.56,607.24
2018,12,2,9,45,864.5,57.0,0.45,6.25,388.0,804.47,637.83
2018,12,2,10,0,881.0,59.0,0.5,6.8,419.0,848.63,666.71
2018,12,2,10,15,894.0,60.0,0.65,7.25,444.0,886.26,692.95
2018,12,2,10,30,907.0,61.0,0.8,7.7,469.0,921.37,717.42
2018,12,2,10,45,915.5,62.0,0.95,8.1,487.0,949.53,737.19
2018,12,2,11,0,924.0,63.0,1.1,8.5,505.0,974.54,754.88
2018,12,2,11,15,928.5,63.0,1.2,8.85,515.5,991.0,766.01
2018,12,2,11,30,933.0,63.0,1.3,9.2,526.0,1003.93,774.97
2018,12,2,11,45,935.0,62.5,1.4,9.5,529.0,1010.09,779.65
2018,12,2,12,0,937.0,62.0,1.5,9.8,532.0,1012.53,782.04
2018,12,2,12,15,936.0,61.5,1.55,9.95,527.5,1008.3,779.67
2018,12,2,12,30,935.0,61.0,1.6,10.1,523.0,1000.35,775.03
2018,12,2,12,45,914.0,64.5,1.7,10.25,507.0,975.05,759.4
2018,12,2,13,0,893.0,68.0,1.8,10.4,491.0,946.66,741.7
2018,12,2,13,15,901.5,63.5,1.75,10.3,476.0,931.97,732.22
2018,12,2,13,30,910.0,59.0,1.7,10.2,461.0,913.49,719.99
2018,12,2,13,45,896.5,57.5,1.7,10.15,434.5,876.08,694.93
2018,12,2,14,0,883.0,56.0,1.7,10.1,408.0,836.25,668.07
2018,12,2,14,15,863.0,54.0,1.5,9.7,375.5,788.28,633.51
2018,12,2,14,30,843.0,52.0,1.3,9.3,343.0,738.9,597.44
2018,12,2,14,45,759.5,56.5,1.1,8.9,297.0,656.9,536.27
2018,12,2,15,0,676.0,61.0,0.9,8.5,251.0,575.4,474.18
2018,12,2,15,15,669.0,52.5,0.9,8.5,216.5,524.22,433.65
2018,12,2,15,30,662.0,44.0,0.9,8.5,182.0,476.82,393.5
2018,12,2,15,45,613.0,38.5,0.9,7.75,144.0,408.63,335.38
2018,12,2,16,0,564.0,33.0,0.9,7.0,106.0,343.92,276.94
2018,12,2,16,15,409.0,26.0,0.9,6.6,68.5,234.24,172.69
2018,12,2,16,30,254.0,19.0,0.9,6.2,31.0,134.14,0.0
2018,12,2,16,45,127.0,9.5,0.95,5.85,15.5,51.07,0.0
2018,12,2,17,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.95,4.2,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.9,4.15,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.75,3.65,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.75,3.45,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,2.75,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.15,1.3,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.2,0.65,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.25,0.15,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,-0.85,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.25,-0.9,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,12,3,6,45,14.5,1.5,1.2,-0.9,1.0,0.0,0.0
2018,12,3,7,0,29.0,3.0,1.2,-0.9,2.0,0.0,0.0
2018,12,3,7,15,37.5,10.0,1.35,-0.15,11.0,21.9,0.0
2018,12,3,7,30,46.0,17.0,1.5,0.6,20.0,44.81,13.14
2018,12,3,7,45,90.0,32.0,1.65,1.4,43.0,92.31,71.75
2018,12,3,8,0,134.0,47.0,1.8,2.2,66.0,137.68,114.74
2018,12,3,8,15,89.0,65.0,1.85,2.85,79.5,129.81,109.47
2018,12,3,8,30,44.0,83.0,1.9,3.5,93.0,115.89,97.47
2018,12,3,8,45,80.0,99.0,1.95,4.15,121.0,170.82,146.29
2018,12,3,9,0,116.0,115.0,2.0,4.8,149.0,218.01,187.56
2018,12,3,9,15,166.0,128.5,1.95,5.55,183.5,275.32,236.82
2018,12,3,9,30,216.0,142.0,1.9,6.3,218.0,352.58,301.09
2018,12,3,9,45,511.5,107.0,1.9,7.1,308.5,578.34,487.26
2018,12,3,10,0,807.0,72.0,1.9,7.9,399.0,809.98,659.35
2018,12,3,10,15,851.5,67.0,1.95,8.15,430.5,866.34,696.77
2018,12,3,10,30,896.0,62.0,2.0,8.4,462.0,911.73,727.66
2018,12,3,10,45,810.0,83.5,2.1,8.65,456.0,888.67,710.2
2018,12,3,11,0,724.0,105.0,2.2,8.9,450.0,854.56,685.48
2018,12,3,11,15,599.5,138.5,2.25,9.0,428.5,784.27,634.06
2018,12,3,11,30,475.0,172.0,2.3,9.1,407.0,701.02,571.43
2018,12,3,11,45,504.0,166.0,2.35,9.25,416.5,724.95,590.71
2018,12,3,12,0,533.0,160.0,2.4,9.4,426.0,746.8,607.04
2018,12,3,12,15,664.0,126.5,2.4,9.45,455.0,842.68,677.62
2018,12,3,12,30,795.0,93.0,2.4,9.5,484.0,917.03,730.49
2018,12,3,12,45,700.0,112.5,2.4,9.6,451.0,848.13,680.21
2018,12,3,13,0,605.0,132.0,2.4,9.7,418.0,770.07,623.84
2018,12,3,13,15,710.0,104.5,2.4,9.7,427.0,823.15,664.47
2018,12,3,13,30,815.0,77.0,2.4,9.7,436.0,861.33,692.72
2018,12,3,13,45,673.5,98.0,2.35,9.75,383.5,747.11,608.48
2018,12,3,14,0,532.0,119.0,2.3,9.8,331.0,622.55,515.13
2018,12,3,14,15,408.0,124.0,2.15,9.6,279.0,509.38,425.96
2018,12,3,14,30,284.0,129.0,2.0,9.4,227.0,386.49,326.0
2018,12,3,14,45,159.5,107.5,1.9,9.15,161.5,241.32,204.79
2018,12,3,15,0,35.0,86.0,1.8,8.9,96.0,109.82,90.59
2018,12,3,15,15,17.5,61.0,1.8,8.9,66.0,68.97,54.94
2018,12,3,15,30,0.0,36.0,1.8,8.9,36.0,29.73,20.28
2018,12,3,15,45,0.0,27.5,1.7,7.8,27.5,22.68,14.06
2018,12,3,16,0,0.0,19.0,1.6,6.7,19.0,15.65,7.75
2018,12,3,16,15,21.5,14.0,1.6,6.3,15.0,25.29,14.32
2018,12,3,16,30,43.0,9.0,1.6,5.9,11.0,35.18,0.0
2018,12,3,16,45,21.5,4.5,1.6,5.5,5.5,11.15,0.0
2018,12,3,17,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.55,4.45,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.55,4.1,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.65,4.1,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.75,4.1,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.9,4.15,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.95,4.15,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.9,4.05,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.85,3.95,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.85,3.8,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.9,3.65,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.9,3.35,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.9,3.25,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.9,3.15,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.95,3.1,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.15,3.1,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.4,3.15,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.5,3.2,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.6,3.2,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.7,3.2,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.75,3.15,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,12,4,7,15,0.0,3.0,2.95,3.35,3.0,2.56,0.0
2018,12,4,7,30,0.0,6.0,3.1,3.6,6.0,4.92,0.0
2018,12,4,7,45,0.0,10.0,3.2,3.85,10.0,8.21,1.15
2018,12,4,8,0,0.0,14.0,3.3,4.1,14.0,11.51,4.35
2018,12,4,8,15,0.0,18.0,3.35,4.6,18.0,14.81,7.39
2018,12,4,8,30,0.0,22.0,3.4,5.1,22.0,18.11,10.4
2018,12,4,8,45,0.0,35.5,3.4,5.65,35.5,29.3,20.33
2018,12,4,9,0,0.0,49.0,3.4,6.2,49.0,40.53,30.21
2018,12,4,9,15,1.0,69.5,3.45,6.9,70.0,59.07,46.41
2018,12,4,9,30,2.0,90.0,3.5,7.6,91.0,79.6,64.11
2018,12,4,9,45,5.0,104.5,3.6,8.3,106.5,96.06,78.17
2018,12,4,10,0,8.0,119.0,3.7,9.0,122.0,112.92,92.4
2018,12,4,10,15,4.0,104.5,3.65,9.45,106.0,93.85,75.62
2018,12,4,10,30,0.0,90.0,3.6,9.9,90.0,75.78,59.76
2018,12,4,10,45,0.0,95.0,3.5,10.3,95.0,80.3,63.46
2018,12,4,11,0,0.0,100.0,3.4,10.7,100.0,84.88,67.18
2018,12,4,11,15,0.0,103.5,3.25,10.95,103.5,88.07,69.76
2018,12,4,11,30,0.0,107.0,3.1,11.2,107.0,91.32,72.39
2018,12,4,11,45,3.0,119.0,2.95,11.4,120.5,105.87,84.73
2018,12,4,12,0,6.0,131.0,2.8,11.6,134.0,120.75,97.29
2018,12,4,12,15,13.0,156.5,2.6,11.65,163.0,154.07,125.41
2018,12,4,12,30,20.0,182.0,2.4,11.7,192.0,188.91,154.49
2018,12,4,12,45,18.5,177.0,2.15,11.75,186.0,182.26,148.82
2018,12,4,13,0,17.0,172.0,1.9,11.8,180.0,175.81,143.44
2018,12,4,13,15,14.5,164.0,1.75,11.65,170.5,165.28,134.8
2018,12,4,13,30,12.0,156.0,1.6,11.5,161.0,155.02,126.38
2018,12,4,13,45,8.5,137.5,1.4,11.35,141.0,132.54,107.67
2018,12,4,14,0,5.0,119.0,1.2,11.2,121.0,110.63,89.32
2018,12,4,14,15,2.5,105.0,1.3,10.7,106.0,94.83,76.18
2018,12,4,14,30,0.0,91.0,1.4,10.2,91.0,79.36,63.14
2018,12,4,14,45,0.0,80.5,1.5,9.75,80.5,69.71,55.03
2018,12,4,15,0,0.0,70.0,1.6,9.3,70.0,60.15,46.87
2018,12,4,15,15,0.0,55.5,1.6,9.3,55.5,46.53,34.99
2018,12,4,15,30,0.0,41.0,1.6,9.3,41.0,33.89,23.87
2018,12,4,15,45,0.0,32.5,1.5,8.3,32.5,26.84,17.62
2018,12,4,16,0,0.0,24.0,1.4,7.3,24.0,19.8,11.26
2018,12,4,16,15,3.0,16.0,1.45,6.9,16.0,14.53,5.77
2018,12,4,16,30,6.0,8.0,1.5,6.5,8.0,9.12,0.0
2018,12,4,16,45,3.0,4.0,1.5,6.15,4.0,4.44,0.0
2018,12,4,17,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.45,5.4,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.55,5.4,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.55,5.4,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.45,5.4,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.15,4.65,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.85,4.85,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.15,4.95,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.45,5.05,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.65,5.1,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,5,7,15,91.0,8.0,2.75,5.2,13.0,39.01,0.0
2018,12,5,7,30,182.0,16.0,2.8,5.3,26.0,108.9,15.53
2018,12,5,7,45,279.0,21.5,2.85,5.4,52.0,180.86,140.39
2018,12,5,8,0,376.0,27.0,2.9,5.5,78.0,252.03,209.93
2018,12,5,8,15,221.5,22.5,2.9,5.7,55.0,173.82,147.67
2018,12,5,8,30,67.0,18.0,2.9,5.9,32.0,72.7,59.73
2018,12,5,8,45,33.5,26.0,2.9,6.1,33.0,48.95,38.56
2018,12,5,9,0,0.0,34.0,2.9,6.3,34.0,28.05,19.19
2018,12,5,9,15,0.5,65.5,2.85,6.65,65.5,54.86,42.75
2018,12,5,9,30,1.0,97.0,2.8,7.0,97.0,86.21,69.98
2018,12,5,9,45,48.0,127.0,2.75,7.4,146.0,168.08,141.93
2018,12,5,10,0,95.0,157.0,2.7,7.8,195.0,262.64,222.56
2018,12,5,10,15,114.0,167.5,2.7,8.2,216.0,294.18,248.47
2018,12,5,10,30,133.0,178.0,2.7,8.6,237.0,326.57,274.96
2018,12,5,10,45,67.5,154.0,2.7,9.0,184.0,218.3,182.78
2018,12,5,11,0,2.0,130.0,2.7,9.4,131.0,116.59,94.39
2018,12,5,11,15,4.5,135.5,2.65,9.8,137.5,124.3,100.96
2018,12,5,11,30,7.0,141.0,2.6,10.2,144.0,132.17,107.48
2018,12,5,11,45,48.0,173.0,2.55,10.55,196.5,223.06,184.81
2018,12,5,12,0,89.0,205.0,2.5,10.9,249.0,303.42,251.42
2018,12,5,12,15,153.5,207.5,2.4,11.05,282.5,390.21,322.8
2018,12,5,12,30,218.0,210.0,2.3,11.2,316.0,455.45,375.72
2018,12,5,12,45,219.5,200.0,2.2,11.4,305.0,442.11,364.73
2018,12,5,13,0,221.0,190.0,2.1,11.6,294.0,448.65,369.54
2018,12,5,13,15,124.0,170.5,2.05,11.55,228.5,309.88,256.69
2018,12,5,13,30,27.0,151.0,2.0,11.5,163.0,177.67,145.66
2018,12,5,13,45,49.0,153.0,1.95,11.45,173.0,200.48,166.03
2018,12,5,14,0,71.0,155.0,1.9,11.4,183.0,222.67,185.32
2018,12,5,14,15,38.5,126.0,1.8,11.2,141.0,159.23,131.61
2018,12,5,14,30,6.0,97.0,1.7,11.0,99.0,90.43,72.54
2018,12,5,14,45,43.0,91.0,1.6,10.8,103.0,121.16,100.24
2018,12,5,15,0,80.0,85.0,1.5,10.6,107.0,152.59,127.77
2018,12,5,15,15,103.5,80.5,1.5,10.6,104.5,161.37,135.09
2018,12,5,15,30,127.0,76.0,1.5,10.6,102.0,168.85,140.63
2018,12,5,15,45,106.5,60.0,1.3,9.55,78.5,133.3,109.17
2018,12,5,16,0,86.0,44.0,1.1,8.5,55.0,99.52,78.7
2018,12,5,16,15,56.0,29.5,1.15,8.05,35.5,65.45,45.2
2018,12,5,16,30,26.0,15.0,1.2,7.6,16.0,28.18,0.0
2018,12,5,16,45,13.0,7.5,1.2,7.15,8.0,10.86,0.0
2018,12,5,17,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.15,3.65,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.05,3.95,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.25,2.95,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,12,6,7,15,133.0,10.0,1.85,3.1,17.0,55.4,0.0
2018,12,6,7,30,266.0,20.0,2.2,3.6,34.0,145.87,2.62
2018,12,6,7,45,392.5,27.5,2.55,4.1,69.5,241.0,186.55
2018,12,6,8,0,519.0,35.0,2.9,4.6,105.0,330.64,274.97
2018,12,6,8,15,580.0,40.5,2.9,5.05,143.5,400.23,339.43
2018,12,6,8,30,641.0,46.0,2.9,5.5,182.0,474.37,405.13
2018,12,6,8,45,626.5,55.0,2.9,5.95,210.0,511.42,437.58
2018,12,6,9,0,612.0,64.0,2.9,6.4,238.0,541.27,462.66
2018,12,6,9,15,709.0,59.5,2.85,7.0,286.0,630.11,532.46
2018,12,6,9,30,806.0,55.0,2.8,7.6,334.0,728.62,606.65
2018,12,6,9,45,828.0,57.0,2.75,8.25,365.5,770.04,634.84
2018,12,6,10,0,850.0,59.0,2.7,8.9,397.0,817.84,667.54
2018,12,6,10,15,863.0,60.0,2.65,9.35,421.5,854.74,691.89
2018,12,6,10,30,876.0,61.0,2.6,9.8,446.0,889.28,714.22
2018,12,6,10,45,884.0,62.0,2.5,10.3,464.0,916.56,730.45
2018,12,6,11,0,892.0,63.0,2.4,10.8,482.0,940.83,744.39
2018,12,6,11,15,897.0,63.5,2.35,11.1,493.0,958.36,754.54
2018,12,6,11,30,902.0,64.0,2.3,11.4,504.0,972.5,762.45
2018,12,6,11,45,903.5,64.5,2.25,11.65,508.0,979.75,765.81
2018,12,6,12,0,905.0,65.0,2.2,11.9,512.0,983.43,766.92
2018,12,6,12,15,904.0,64.5,2.25,12.05,508.0,979.69,764.55
2018,12,6,12,30,903.0,64.0,2.3,12.2,504.0,972.39,759.95
2018,12,6,12,45,898.5,63.5,2.3,12.35,492.5,958.18,750.17
2018,12,6,13,0,894.0,63.0,2.3,12.5,481.0,940.6,738.23
2018,12,6,13,15,885.0,62.0,2.3,12.55,462.5,914.87,720.93
2018,12,6,13,30,876.0,61.0,2.3,12.6,444.0,886.2,701.6
2018,12,6,13,45,863.0,59.5,2.3,12.6,418.5,850.55,677.3
2018,12,6,14,0,850.0,58.0,2.3,12.6,393.0,812.56,651.12
2018,12,6,14,15,830.5,56.5,2.2,12.45,362.0,767.18,618.72
2018,12,6,14,30,811.0,55.0,2.1,12.3,331.0,727.94,590.45
2018,12,6,14,45,783.0,52.0,2.0,12.15,295.0,671.11,548.26
2018,12,6,15,0,755.0,49.0,1.9,12.0,259.0,614.19,505.06
2018,12,6,15,15,712.0,46.0,1.9,12.0,220.0,547.68,452.6
2018,12,6,15,30,669.0,43.0,1.9,12.0,181.0,483.11,398.34
2018,12,6,15,45,600.0,38.0,1.45,10.5,141.0,404.05,330.77
2018,12,6,16,0,531.0,33.0,1.0,9.0,101.0,330.35,264.69
2018,12,6,16,15,389.5,25.5,1.05,8.6,65.0,233.92,170.34
2018,12,6,16,30,248.0,18.0,1.1,8.2,29.0,132.43,0.0
2018,12,6,16,45,124.0,9.0,1.15,7.75,14.5,50.41,0.0
2018,12,6,17,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.75,4.6,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.65,4.6,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.55,4.65,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.5,4.7,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.55,4.4,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.6,4.15,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.65,3.85,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.7,3.45,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,2.75,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.9,2.65,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.9,2.55,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,7,7,15,61.0,9.5,0.85,2.85,12.5,29.52,0.0
2018,12,7,7,30,122.0,19.0,0.8,3.2,25.0,84.85,0.0
2018,12,7,7,45,187.5,32.0,0.75,3.6,51.5,150.21,113.97
2018,12,7,8,0,253.0,45.0,0.7,4.0,78.0,208.58,172.01
2018,12,7,8,15,282.5,57.5,0.75,4.35,107.0,253.13,213.39
2018,12,7,8,30,312.0,70.0,0.8,4.7,136.0,300.48,255.66
2018,12,7,8,45,429.0,73.5,0.8,5.05,183.0,396.49,337.28
2018,12,7,9,0,546.0,77.0,0.8,5.4,230.0,509.1,428.58
2018,12,7,9,15,490.0,94.5,0.8,5.75,245.5,505.76,424.25
2018,12,7,9,30,434.0,112.0,0.8,6.1,261.0,502.91,420.64
2018,12,7,9,45,437.0,123.0,0.75,6.4,284.5,534.85,444.38
2018,12,7,10,0,440.0,134.0,0.7,6.7,308.0,565.54,466.11
2018,12,7,10,15,445.5,142.0,0.7,7.25,327.5,593.43,485.46
2018,12,7,10,30,451.0,150.0,0.7,7.8,347.0,619.98,503.49
2018,12,7,10,45,612.0,119.5,0.75,8.35,399.0,751.87,599.89
2018,12,7,11,0,773.0,89.0,0.8,8.9,451.0,871.77,681.44
2018,12,7,11,15,844.0,76.5,0.8,9.6,480.0,935.02,720.49
2018,12,7,11,30,915.0,64.0,0.8,10.3,509.0,984.5,750.33
2018,12,7,11,45,917.5,64.0,0.75,11.0,512.5,992.21,751.32
2018,12,7,12,0,920.0,64.0,0.7,11.7,516.0,996.31,750.73
2018,12,7,12,15,918.5,63.5,0.75,12.15,512.0,992.15,747.96
2018,12,7,12,30,917.0,63.0,0.8,12.6,508.0,984.38,743.09
2018,12,7,12,45,913.0,62.0,0.85,13.0,496.5,969.93,734.13
2018,12,7,13,0,909.0,61.0,0.9,13.4,485.0,952.02,723.04
2018,12,7,13,15,900.5,60.0,0.95,13.45,466.5,926.6,707.89
2018,12,7,13,30,892.0,59.0,1.0,13.5,448.0,898.15,690.66
2018,12,7,13,45,879.0,58.0,1.05,13.5,423.0,862.89,668.7
2018,12,7,14,0,866.0,57.0,1.1,13.5,398.0,825.24,644.77
2018,12,7,14,15,845.5,55.5,1.05,13.3,366.5,778.62,613.08
2018,12,7,14,30,825.0,54.0,1.0,13.1,335.0,730.67,579.94
2018,12,7,14,45,795.5,52.0,0.95,12.9,299.0,681.13,544.87
2018,12,7,15,0,766.0,50.0,0.9,12.7,263.0,623.99,503.13
2018,12,7,15,15,723.0,46.5,0.9,12.7,223.0,556.36,451.57
2018,12,7,15,30,680.0,43.0,0.9,12.7,183.0,490.68,398.05
2018,12,7,15,45,559.5,40.5,0.9,11.3,138.5,384.71,312.29
2018,12,7,16,0,439.0,38.0,0.9,9.9,94.0,295.48,236.2
2018,12,7,16,15,318.5,27.5,0.9,9.5,60.0,204.27,148.09
2018,12,7,16,30,198.0,17.0,0.9,9.1,26.0,112.08,0.0
2018,12,7,16,45,99.0,8.5,0.95,8.7,13.0,41.53,0.0
2018,12,7,17,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.85,5.65,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.75,5.75,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,5.8,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.65,4.85,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.75,3.8,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.85,3.35,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.95,3.05,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.05,2.7,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.15,1.8,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.15,1.7,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.05,1.75,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,12,8,7,15,137.0,9.5,1.0,2.3,16.0,56.01,0.0
2018,12,8,7,30,274.0,19.0,1.0,2.8,32.0,145.72,0.0
2018,12,8,7,45,404.5,27.0,0.95,3.3,68.0,244.81,184.48
2018,12,8,8,0,535.0,35.0,0.9,3.8,104.0,336.7,276.14
2018,12,8,8,15,605.0,40.0,1.05,4.3,144.5,411.74,344.33
2018,12,8,8,30,675.0,45.0,1.2,4.8,185.0,491.96,414.02
2018,12,8,8,45,719.0,48.5,1.35,5.3,224.5,558.2,470.11
2018,12,8,9,0,763.0,52.0,1.5,5.8,264.0,626.4,524.42
2018,12,8,9,15,793.5,54.0,1.65,6.55,300.5,684.15,567.91
2018,12,8,9,30,824.0,56.0,1.8,7.3,337.0,741.87,610.21
2018,12,8,9,45,845.5,57.5,1.95,8.0,368.5,782.99,639.26
2018,12,8,10,0,867.0,59.0,2.1,8.7,400.0,830.29,672.48
2018,12,8,10,15,868.0,62.5,2.15,9.2,422.0,860.65,692.36
2018,12,8,10,30,869.0,66.0,2.2,9.7,444.0,887.98,710.03
2018,12,8,10,45,889.5,64.5,2.3,10.2,465.5,923.41,733.91
2018,12,8,11,0,910.0,63.0,2.4,10.7,487.0,956.3,755.75
2018,12,8,11,15,906.5,66.0,2.4,10.95,496.5,969.54,763.39
2018,12,8,11,30,903.0,69.0,2.4,11.2,506.0,979.14,768.82
2018,12,8,11,45,912.5,67.0,2.4,11.45,511.5,990.97,775.99
2018,12,8,12,0,922.0,65.0,2.4,11.7,517.0,999.25,780.81
2018,12,8,12,15,917.5,65.5,2.35,11.8,512.5,993.65,776.09
2018,12,8,12,30,913.0,66.0,2.3,11.9,508.0,984.47,769.2
2018,12,8,12,45,893.0,69.0,2.3,11.95,493.0,960.32,752.79
2018,12,8,13,0,873.0,72.0,2.3,12.0,478.0,943.45,741.71
2018,12,8,13,15,820.5,78.0,2.25,12.0,448.0,886.81,702.05
2018,12,8,13,30,768.0,84.0,2.2,12.0,418.0,828.43,661.07
2018,12,8,13,45,808.0,73.5,2.15,11.95,407.0,830.67,663.89
2018,12,8,14,0,848.0,63.0,2.1,11.9,396.0,827.3,662.08
2018,12,8,14,15,827.5,61.5,1.9,11.65,365.0,780.72,627.89
2018,12,8,14,30,807.0,60.0,1.7,11.4,334.0,732.69,592.59
2018,12,8,14,45,777.0,57.0,1.5,11.15,297.5,674.56,549.05
2018,12,8,15,0,747.0,54.0,1.3,10.9,261.0,616.43,504.57
2018,12,8,15,15,701.5,50.0,1.3,10.9,221.0,547.26,450.54
2018,12,8,15,30,656.0,46.0,1.3,10.9,181.0,480.24,394.98
2018,12,8,15,45,583.5,41.0,1.15,9.55,141.0,399.47,327.18
2018,12,8,16,0,511.0,36.0,1.0,8.2,101.0,330.84,265.84
2018,12,8,16,15,368.0,27.5,1.05,7.75,65.0,227.47,166.18
2018,12,8,16,30,225.0,19.0,1.1,7.3,29.0,124.77,0.0
2018,12,8,16,45,112.5,9.5,1.15,6.8,14.5,47.24,0.0
2018,12,8,17,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.25,5.25,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.15,3.6,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.05,3.45,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.0,3.35,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,0.95,3.15,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,0.9,3.05,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,0.9,2.95,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,0.85,2.85,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,0.8,2.75,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.8,2.65,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,12,9,7,15,0.0,2.5,0.75,2.75,2.5,2.13,0.0
2018,12,9,7,30,0.0,5.0,0.7,2.9,5.0,4.1,0.0
2018,12,9,7,45,0.0,9.0,0.7,3.05,9.0,7.39,0.21
2018,12,9,8,0,0.0,13.0,0.7,3.2,13.0,10.68,3.62
2018,12,9,8,15,0.0,16.5,0.9,3.55,16.5,13.57,6.34
2018,12,9,8,30,0.0,20.0,1.1,3.9,20.0,16.46,9.01
2018,12,9,8,45,0.0,37.5,1.3,4.2,37.5,30.96,21.97
2018,12,9,9,0,0.0,55.0,1.5,4.5,55.0,45.54,34.89
2018,12,9,9,15,26.0,85.5,1.5,4.85,94.5,102.32,85.63
2018,12,9,9,30,52.0,116.0,1.5,5.2,134.0,158.96,135.2
2018,12,9,9,45,44.0,117.0,1.55,5.5,133.0,153.15,129.58
2018,12,9,10,0,36.0,118.0,1.6,5.8,132.0,147.28,124.02
2018,12,9,10,15,19.0,96.0,1.6,6.0,103.5,107.3,88.83
2018,12,9,10,30,2.0,74.0,1.6,6.2,75.0,63.2,49.8
2018,12,9,10,45,1.5,80.0,1.65,6.45,80.5,67.8,53.71
2018,12,9,11,0,1.0,86.0,1.7,6.7,86.0,72.73,57.82
2018,12,9,11,15,0.5,86.0,1.85,6.7,86.0,72.16,57.25
2018,12,9,11,30,0.0,86.0,2.0,6.7,86.0,71.61,56.72
2018,12,9,11,45,0.0,70.5,2.1,6.7,70.5,58.48,45.35
2018,12,9,12,0,0.0,55.0,2.2,6.7,55.0,45.56,34.14
2018,12,9,12,15,1.5,83.0,2.2,6.65,83.5,70.39,55.76
2018,12,9,12,30,3.0,111.0,2.2,6.6,112.0,98.32,79.9
2018,12,9,12,45,6.5,132.5,2.2,6.55,135.5,123.46,101.62
2018,12,9,13,0,10.0,154.0,2.2,6.5,159.0,149.96,124.41
